Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,2,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.25,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,4,6,15,16.5,3.0,0.7,5.6,2.5,0.0,0.0
2018,3,4,6,30,33.0,6.0,0.7,5.9,5.0,0.0,0.0
2018,3,4,6,45,128.0,18.0,0.7,6.25,27.0,107.92,0.0
2018,3,4,7,0,223.0,30.0,0.7,6.6,49.0,254.24,185.44
2018,3,4,7,15,391.0,39.5,0.8,7.0,100.5,401.57,330.64
2018,3,4,7,30,559.0,49.0,0.9,7.4,152.0,555.83,457.68
2018,3,4,7,45,643.0,53.0,1.0,7.85,207.0,638.7,523.71
2018,3,4,8,0,727.0,57.0,1.1,8.3,262.0,716.06,582.72
2018,3,4,8,15,771.0,61.0,1.2,8.8,315.0,765.79,618.62
2018,3,4,8,30,815.0,65.0,1.3,9.3,368.0,813.16,651.56
2018,3,4,8,45,845.5,67.0,1.4,9.8,418.0,843.4,671.23
2018,3,4,9,0,876.0,69.0,1.5,10.3,468.0,861.47,681.98
2018,3,4,9,15,893.0,72.0,1.5,10.8,513.0,874.59,687.91
2018,3,4,9,30,910.0,75.0,1.5,11.3,558.0,884.03,691.3
2018,3,4,9,45,921.5,78.5,1.55,11.75,597.5,885.52,690.06
2018,3,4,10,0,933.0,82.0,1.6,12.2,637.0,883.07,686.31
2018,3,4,10,15,944.0,83.0,1.6,12.55,670.0,873.36,677.37
2018,3,4,10,30,955.0,84.0,1.6,12.9,703.0,859.73,665.98
2018,3,4,10,45,962.5,85.5,1.65,13.25,729.0,839.98,651.12
2018,3,4,11,0,970.0,87.0,1.7,13.6,755.0,816.43,633.76
2018,3,4,11,15,974.0,87.5,1.75,13.85,772.0,785.64,611.6
2018,3,4,11,30,978.0,88.0,1.8,14.1,789.0,751.44,585.32
2018,3,4,11,45,979.5,88.0,1.8,14.35,797.5,711.91,554.0
2018,3,4,12,0,981.0,88.0,1.8,14.6,806.0,669.46,519.93
2018,3,4,12,15,977.5,90.0,1.85,14.7,806.0,623.31,482.85
2018,3,4,12,30,974.0,92.0,1.9,14.8,806.0,574.94,443.02
2018,3,4,12,45,968.0,93.5,2.0,14.9,797.0,523.01,399.49
2018,3,4,13,0,962.0,95.0,2.1,15.0,788.0,469.59,353.39
2018,3,4,13,15,958.5,94.0,2.1,15.0,772.5,413.83,304.02
2018,3,4,13,30,955.0,93.0,2.1,15.0,757.0,356.92,252.79
2018,3,4,13,45,949.5,92.0,2.15,15.0,733.5,298.6,200.48
2018,3,4,14,0,944.0,91.0,2.2,15.0,710.0,239.79,149.49
2018,3,4,14,15,934.0,89.0,2.25,14.9,678.0,179.49,102.83
2018,3,4,14,30,924.0,87.0,2.3,14.8,646.0,119.73,68.34
2018,3,4,14,45,909.5,85.5,2.3,14.65,607.5,76.37,61.39
2018,3,4,15,0,895.0,84.0,2.3,14.5,569.0,75.23,60.64
2018,3,4,15,15,875.0,81.0,2.3,14.5,524.0,65.29,52.1
2018,3,4,15,30,855.0,78.0,2.3,14.5,479.0,63.66,50.83
2018,3,4,15,45,827.0,75.0,2.2,14.0,430.0,61.91,49.54
2018,3,4,16,0,799.0,72.0,2.1,13.5,381.0,60.17,48.23
2018,3,4,16,15,758.5,67.5,1.85,12.65,329.0,57.1,45.75
2018,3,4,16,30,718.0,63.0,1.6,11.8,277.0,54.02,43.18
2018,3,4,16,45,649.5,58.0,1.35,10.95,223.5,46.17,36.17
2018,3,4,17,0,581.0,53.0,1.1,10.1,170.0,42.83,33.02
2018,3,4,17,15,441.0,44.5,1.1,9.5,118.5,36.29,26.69
2018,3,4,17,30,301.0,36.0,1.1,8.9,67.0,29.92,19.65
2018,3,4,17,45,178.0,22.5,1.15,8.3,38.0,17.58,0.0
2018,3,4,18,0,55.0,9.0,1.2,7.7,9.0,7.68,0.0
2018,3,4,18,15,27.5,4.5,1.15,7.75,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,6.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,6.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,6,15,22.5,3.5,1.3,3.0,3.0,0.0,0.0
2018,3,5,6,30,45.0,7.0,1.4,4.0,6.0,0.0,0.0
2018,3,5,6,45,204.0,19.5,1.5,5.0,35.5,164.88,0.0
2018,3,5,7,0,363.0,32.0,1.6,6.0,65.0,363.0,275.44
2018,3,5,7,15,476.0,41.0,1.7,6.85,113.5,471.46,389.76
2018,3,5,7,30,589.0,50.0,1.8,7.7,162.0,583.43,484.25
2018,3,5,7,45,661.0,55.0,1.95,8.5,216.0,658.69,545.25
2018,3,5,8,0,733.0,60.0,2.1,9.3,270.0,727.51,598.1
2018,3,5,8,15,774.5,64.5,2.05,10.15,323.5,776.04,631.51
2018,3,5,8,30,816.0,69.0,2.0,11.0,377.0,822.07,661.39
2018,3,5,8,45,842.5,72.5,1.95,11.85,426.5,850.88,677.57
2018,3,5,9,0,869.0,76.0,1.9,12.7,476.0,876.31,690.88
2018,3,5,9,15,890.0,77.5,1.8,13.4,521.5,881.89,689.74
2018,3,5,9,30,911.0,79.0,1.7,14.1,567.0,892.79,692.5
2018,3,5,9,45,927.5,80.5,1.55,14.8,607.5,895.99,689.2
2018,3,5,10,0,944.0,82.0,1.4,15.5,648.0,895.24,683.31
2018,3,5,10,15,954.0,83.5,1.35,15.9,681.0,885.05,673.35
2018,3,5,10,30,964.0,85.0,1.3,16.3,714.0,870.9,661.04
2018,3,5,10,45,971.0,85.5,1.25,16.75,739.5,849.4,643.88
2018,3,5,11,0,978.0,86.0,1.2,17.2,765.0,824.15,624.46
2018,3,5,11,15,980.5,86.5,1.2,17.5,781.0,792.0,601.52
2018,3,5,11,30,983.0,87.0,1.2,17.8,797.0,756.53,574.88
2018,3,5,11,45,984.5,88.0,1.15,18.05,806.0,717.72,544.54
2018,3,5,12,0,986.0,89.0,1.1,18.3,815.0,675.93,511.56
2018,3,5,12,15,986.5,88.5,1.05,18.45,815.5,629.42,474.74
2018,3,5,12,30,987.0,88.0,1.0,18.6,816.0,580.44,435.21
2018,3,5,12,45,986.0,87.5,0.95,18.75,808.5,528.5,392.42
2018,3,5,13,0,985.0,87.0,0.9,18.9,801.0,474.64,346.97
2018,3,5,13,15,980.0,86.0,0.95,18.95,784.0,417.27,298.36
2018,3,5,13,30,975.0,85.0,1.0,19.0,767.0,358.88,247.75
2018,3,5,13,45,966.5,84.5,1.0,19.0,741.5,299.22,195.87
2018,3,5,14,0,958.0,84.0,1.0,19.0,716.0,239.38,145.37
2018,3,5,14,15,946.5,83.0,1.0,18.9,683.5,178.88,99.49
2018,3,5,14,30,935.0,82.0,1.0,18.8,651.0,119.04,65.39
2018,3,5,14,45,920.5,80.0,1.0,18.7,612.0,73.01,57.44
2018,3,5,15,0,906.0,78.0,1.0,18.6,573.0,71.49,56.39
2018,3,5,15,15,875.0,76.0,1.0,18.6,523.0,69.63,54.95
2018,3,5,15,30,844.0,74.0,1.0,18.6,473.0,60.52,47.24
2018,3,5,15,45,812.5,71.0,0.95,18.05,423.0,58.64,45.87
2018,3,5,16,0,781.0,68.0,0.9,17.5,373.0,56.76,44.46
2018,3,5,16,15,721.5,65.5,0.85,16.65,317.5,55.03,43.19
2018,3,5,16,30,662.0,63.0,0.8,15.8,262.0,49.06,38.1
2018,3,5,16,45,579.5,59.0,0.8,14.95,209.5,46.37,35.78
2018,3,5,17,0,497.0,55.0,0.8,14.1,157.0,43.89,33.45
2018,3,5,17,15,389.0,45.0,0.85,13.5,111.0,36.38,26.37
2018,3,5,17,30,281.0,35.0,0.9,12.9,65.0,28.83,18.59
2018,3,5,17,45,183.0,22.5,1.0,12.25,38.0,17.58,0.0
2018,3,5,18,0,85.0,10.0,1.1,11.6,11.0,8.54,0.0
2018,3,5,18,15,42.5,5.0,1.1,11.3,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,6,6,15,19.5,3.0,1.1,8.05,3.0,0.0,0.0
2018,3,6,6,30,39.0,6.0,1.1,8.8,6.0,5.12,0.0
2018,3,6,6,45,88.5,19.5,1.15,9.55,26.0,116.91,0.0
2018,3,6,7,0,138.0,33.0,1.2,10.3,46.0,195.48,148.88
2018,3,6,7,15,162.0,51.5,1.35,11.05,76.0,220.45,181.98
2018,3,6,7,30,186.0,70.0,1.5,11.8,106.0,263.63,220.91
2018,3,6,7,45,281.0,83.5,1.65,12.55,156.5,376.96,316.09
2018,3,6,8,0,376.0,97.0,1.8,13.3,207.0,475.0,395.47
2018,3,6,8,15,527.5,92.0,1.95,14.2,277.0,606.74,497.14
2018,3,6,8,30,679.0,87.0,2.1,15.1,347.0,734.43,590.04
2018,3,6,8,45,702.5,94.0,2.3,16.05,393.0,763.71,608.13
2018,3,6,9,0,726.0,101.0,2.5,17.0,439.0,790.01,624.47
2018,3,6,9,15,622.0,138.0,2.7,17.65,447.0,736.05,583.14
2018,3,6,9,30,518.0,175.0,2.9,18.3,455.0,670.55,532.07
2018,3,6,9,45,693.5,137.5,3.05,18.95,540.5,777.51,610.13
2018,3,6,10,0,869.0,100.0,3.2,19.6,626.0,864.03,668.84
2018,3,6,10,15,912.0,92.0,3.25,19.95,669.0,862.89,665.44
2018,3,6,10,30,955.0,84.0,3.3,20.3,712.0,865.49,665.53
2018,3,6,10,45,951.5,88.5,3.35,20.65,733.5,840.32,646.28
2018,3,6,11,0,948.0,93.0,3.4,21.0,755.0,811.77,624.96
2018,3,6,11,15,961.0,90.0,3.4,21.25,775.0,784.33,604.51
2018,3,6,11,30,974.0,87.0,3.4,21.5,795.0,753.1,580.06
2018,3,6,11,45,873.5,128.0,3.4,21.75,768.5,690.13,530.5
2018,3,6,12,0,773.0,169.0,3.4,22.0,742.0,625.98,480.07
2018,3,6,12,15,769.0,171.0,3.3,22.1,741.5,584.59,446.67
2018,3,6,12,30,765.0,173.0,3.2,22.2,741.0,541.54,411.23
2018,3,6,12,45,730.0,183.5,3.1,22.35,721.0,489.73,368.65
2018,3,6,13,0,695.0,194.0,3.0,22.5,701.0,439.45,326.74
2018,3,6,13,15,736.0,173.0,2.85,22.5,700.0,394.03,286.82
2018,3,6,13,30,777.0,152.0,2.7,22.5,699.0,343.92,242.05
2018,3,6,13,45,825.0,129.5,2.55,22.5,693.0,294.91,197.17
2018,3,6,14,0,873.0,107.0,2.4,22.5,687.0,235.49,145.05
2018,3,6,14,15,843.5,107.0,2.2,22.35,646.5,176.99,101.17
2018,3,6,14,30,814.0,107.0,2.0,22.2,606.0,121.46,69.28
2018,3,6,14,45,828.0,96.0,1.85,22.05,577.0,72.85,56.55
2018,3,6,15,0,842.0,85.0,1.7,21.9,548.0,66.55,51.42
2018,3,6,15,15,833.5,81.5,1.7,21.9,509.5,64.85,50.13
2018,3,6,15,30,825.0,78.0,1.7,21.9,471.0,63.08,48.77
2018,3,6,15,45,812.0,72.0,1.3,21.15,426.0,59.31,45.83
2018,3,6,16,0,799.0,66.0,0.9,20.4,381.0,55.36,42.7
2018,3,6,16,15,721.5,67.5,0.8,19.5,323.0,56.56,44.01
2018,3,6,16,30,644.0,69.0,0.7,18.6,265.0,53.39,41.44
2018,3,6,16,45,509.5,66.5,0.55,17.7,203.5,51.75,40.09
2018,3,6,17,0,375.0,64.0,0.4,16.8,142.0,48.38,37.02
2018,3,6,17,15,311.5,50.5,0.45,16.15,103.0,38.6,28.05
2018,3,6,17,30,248.0,37.0,0.5,15.5,64.0,28.59,18.35
2018,3,6,17,45,151.5,22.5,0.55,14.85,36.5,17.52,0.0
2018,3,6,18,0,55.0,8.0,0.6,14.2,9.0,6.83,0.0
2018,3,6,18,15,27.5,4.0,0.6,14.0,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.25,13.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,13.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,6,15,3.0,2.0,1.15,10.65,2.0,0.0,0.0
2018,3,7,6,30,6.0,4.0,1.1,10.9,4.0,7.64,0.0
2018,3,7,6,45,3.0,14.0,1.05,11.1,14.0,13.76,0.0
2018,3,7,7,0,0.0,24.0,1.0,11.3,24.0,19.83,10.17
2018,3,7,7,15,0.0,38.5,1.1,11.95,38.5,33.46,22.68
2018,3,7,7,30,0.0,53.0,1.2,12.6,53.0,46.99,34.62
2018,3,7,7,45,7.0,61.5,1.3,13.2,63.5,59.04,45.41
2018,3,7,8,0,14.0,70.0,1.4,13.8,74.0,71.85,56.63
2018,3,7,8,15,27.5,64.0,1.55,14.5,74.0,82.18,65.79
2018,3,7,8,30,41.0,58.0,1.7,15.2,74.0,97.57,79.03
2018,3,7,8,45,20.5,64.5,1.9,15.9,72.5,75.47,59.17
2018,3,7,9,0,0.0,71.0,2.1,16.6,71.0,58.89,44.05
2018,3,7,9,15,11.0,123.0,2.25,17.4,129.0,115.34,91.0
2018,3,7,9,30,22.0,175.0,2.4,18.2,187.0,174.05,138.47
2018,3,7,9,45,161.0,215.0,2.6,19.0,312.5,362.51,290.85
2018,3,7,10,0,300.0,255.0,2.8,19.8,438.0,532.87,420.78
2018,3,7,10,15,418.0,237.5,2.85,20.3,506.5,615.83,481.73
2018,3,7,10,30,536.0,220.0,2.9,20.8,575.0,677.26,526.06
2018,3,7,10,45,628.5,196.5,2.95,21.3,627.5,711.78,549.82
2018,3,7,11,0,721.0,173.0,3.0,21.8,680.0,733.8,564.37
2018,3,7,11,15,840.0,130.5,3.05,22.05,734.5,745.54,572.5
2018,3,7,11,30,959.0,88.0,3.1,22.3,789.0,746.47,572.37
2018,3,7,11,45,962.0,87.5,3.15,22.55,798.0,707.97,541.98
2018,3,7,12,0,965.0,87.0,3.2,22.8,807.0,666.52,509.09
2018,3,7,12,15,966.5,87.0,3.2,22.9,808.5,621.87,473.17
2018,3,7,12,30,968.0,87.0,3.2,23.0,810.0,574.69,434.45
2018,3,7,12,45,968.0,86.0,3.2,23.1,802.5,523.64,391.76
2018,3,7,13,0,968.0,85.0,3.2,23.2,795.0,470.62,346.39
2018,3,7,13,15,964.5,84.0,3.15,23.15,779.0,414.61,297.74
2018,3,7,13,30,961.0,83.0,3.1,23.1,763.0,357.45,247.29
2018,3,7,13,45,955.0,81.5,3.0,23.1,738.5,298.37,195.25
2018,3,7,14,0,949.0,80.0,2.9,23.1,714.0,238.89,144.5
2018,3,7,14,15,939.0,79.0,2.85,22.9,682.5,179.1,98.62
2018,3,7,14,30,929.0,78.0,2.8,22.7,651.0,119.81,63.9
2018,3,7,14,45,915.5,76.0,2.75,22.5,612.5,70.31,54.3
2018,3,7,15,0,902.0,74.0,2.7,22.3,574.0,68.78,53.23
2018,3,7,15,15,883.5,72.0,2.7,22.3,530.0,67.09,51.95
2018,3,7,15,30,865.0,70.0,2.7,22.3,486.0,65.32,50.6
2018,3,7,15,45,839.0,67.0,2.4,21.4,437.0,55.89,42.82
2018,3,7,16,0,813.0,64.0,2.1,20.5,388.0,53.94,41.43
2018,3,7,16,15,761.5,62.5,1.9,19.35,334.0,52.9,40.83
2018,3,7,16,30,710.0,61.0,1.7,18.2,280.0,52.04,40.32
2018,3,7,16,45,632.0,56.0,1.45,17.1,224.5,44.26,33.59
2018,3,7,17,0,554.0,51.0,1.2,16.0,169.0,40.77,30.46
2018,3,7,17,15,445.5,43.5,1.25,15.25,121.5,35.16,25.18
2018,3,7,17,30,337.0,36.0,1.3,14.5,74.0,29.68,19.46
2018,3,7,17,45,190.5,21.5,1.35,13.7,41.0,17.77,0.94
2018,3,7,18,0,44.0,7.0,1.4,12.9,8.0,5.97,0.0
2018,3,7,18,15,22.0,3.5,1.35,12.7,4.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,8,6,15,11.5,3.5,0.55,13.1,3.5,0.0,0.0
2018,3,8,6,30,23.0,7.0,0.5,13.6,7.0,22.26,0.0
2018,3,8,6,45,84.5,22.5,0.4,14.05,30.0,111.61,0.0
2018,3,8,7,0,146.0,38.0,0.3,14.5,53.0,191.83,148.21
2018,3,8,7,15,212.5,54.0,0.3,14.95,90.0,281.99,228.03
2018,3,8,7,30,279.0,70.0,0.3,15.4,127.0,357.98,291.16
2018,3,8,7,45,309.5,86.5,0.35,15.85,166.0,406.34,329.93
2018,3,8,8,0,340.0,103.0,0.4,16.3,205.0,454.33,366.75
2018,3,8,8,15,308.0,128.0,0.55,16.85,233.0,438.71,353.81
2018,3,8,8,30,276.0,153.0,0.7,17.4,261.0,439.78,353.12
2018,3,8,8,45,328.0,165.5,0.9,17.95,310.0,496.16,396.01
2018,3,8,9,0,380.0,178.0,1.1,18.5,359.0,551.54,436.64
2018,3,8,9,15,480.0,170.5,1.25,19.0,420.5,644.02,503.84
2018,3,8,9,30,580.0,163.0,1.4,19.5,482.0,714.29,553.48
2018,3,8,9,45,635.0,158.0,1.55,19.95,529.5,753.64,579.65
2018,3,8,10,0,690.0,153.0,1.7,20.4,577.0,780.84,597.3
2018,3,8,10,15,788.5,126.5,1.8,20.7,634.5,811.47,617.26
2018,3,8,10,30,887.0,100.0,1.9,21.0,692.0,833.46,631.19
2018,3,8,10,45,908.5,95.5,2.0,21.3,721.0,819.52,620.69
2018,3,8,11,0,930.0,91.0,2.1,21.6,750.0,801.47,607.78
2018,3,8,11,15,936.0,91.5,2.2,21.85,767.5,773.07,587.88
2018,3,8,11,30,942.0,92.0,2.3,22.1,785.0,741.26,564.31
2018,3,8,11,45,946.5,91.0,2.4,22.35,794.5,703.75,535.68
2018,3,8,12,0,951.0,90.0,2.5,22.6,804.0,663.25,504.2
2018,3,8,12,15,951.5,90.5,2.6,22.65,805.0,618.97,469.45
2018,3,8,12,30,952.0,91.0,2.7,22.7,806.0,572.26,431.84
2018,3,8,12,45,951.0,90.5,2.75,22.75,798.5,521.8,390.12
2018,3,8,13,0,950.0,90.0,2.8,22.8,791.0,469.49,345.74
2018,3,8,13,15,946.5,89.0,2.8,22.7,775.0,414.27,298.05
2018,3,8,13,30,943.0,88.0,2.8,22.6,759.0,357.92,248.53
2018,3,8,13,45,937.5,86.5,2.75,22.5,735.5,299.82,197.44
2018,3,8,14,0,932.0,85.0,2.7,22.4,712.0,241.28,147.44
2018,3,8,14,15,922.5,83.5,2.65,22.2,680.5,182.03,101.67
2018,3,8,14,30,913.0,82.0,2.6,22.0,649.0,123.26,66.62
2018,3,8,14,45,898.5,81.0,2.5,21.8,611.0,73.25,56.92
2018,3,8,15,0,884.0,80.0,2.4,21.6,573.0,72.44,56.48
2018,3,8,15,15,865.5,78.0,2.4,21.6,529.5,70.84,55.28
2018,3,8,15,30,847.0,76.0,2.4,21.6,486.0,61.79,47.7
2018,3,8,15,45,822.0,72.5,2.2,20.95,437.5,59.67,46.16
2018,3,8,16,0,797.0,69.0,2.0,20.3,389.0,57.52,44.56
2018,3,8,16,15,762.0,65.0,1.75,19.4,338.0,54.83,42.5
2018,3,8,16,30,727.0,61.0,1.5,18.5,287.0,52.13,40.35
2018,3,8,16,45,649.5,57.5,1.25,17.6,232.0,45.49,34.61
2018,3,8,17,0,572.0,54.0,1.0,16.7,177.0,43.25,32.57
2018,3,8,17,15,376.0,47.0,1.0,15.95,119.0,37.72,27.37
2018,3,8,17,30,180.0,40.0,1.0,15.2,61.0,30.59,20.3
2018,3,8,17,45,132.5,25.5,1.0,14.45,36.5,19.76,3.6
2018,3,8,18,0,85.0,11.0,1.0,13.7,12.0,9.39,0.0
2018,3,8,18,15,42.5,5.5,1.0,13.45,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,9,6,15,41.0,4.5,0.75,11.4,5.0,0.0,0.0
2018,3,9,6,30,82.0,9.0,0.9,11.8,10.0,66.02,0.0
2018,3,9,6,45,237.0,21.0,1.05,12.25,43.0,236.74,53.75
2018,3,9,7,0,392.0,33.0,1.2,12.7,76.0,393.14,309.43
2018,3,9,7,15,467.5,40.5,1.15,13.35,119.0,471.0,381.54
2018,3,9,7,30,543.0,48.0,1.1,14.0,162.0,551.12,446.6
2018,3,9,7,45,322.0,63.0,1.0,14.65,135.5,383.12,316.41
2018,3,9,8,0,101.0,78.0,0.9,15.3,109.0,177.39,146.48
2018,3,9,8,15,52.0,85.5,1.05,15.9,101.5,127.35,103.84
2018,3,9,8,30,3.0,93.0,1.2,16.5,94.0,82.38,64.05
2018,3,9,8,45,2.5,100.5,1.3,17.15,101.5,88.1,68.51
2018,3,9,9,0,2.0,108.0,1.4,17.8,109.0,93.9,72.89
2018,3,9,9,15,58.0,161.0,1.5,18.25,193.0,206.55,166.11
2018,3,9,9,30,114.0,214.0,1.6,18.7,277.0,327.73,261.75
2018,3,9,9,45,109.5,239.0,1.75,19.1,303.0,345.08,273.25
2018,3,9,10,0,105.0,264.0,1.9,19.5,329.0,344.44,271.58
2018,3,9,10,15,219.0,264.5,1.85,19.75,409.0,448.51,352.32
2018,3,9,10,30,333.0,265.0,1.8,20.0,489.0,545.81,424.36
2018,3,9,10,45,383.0,273.0,1.8,20.2,539.5,577.73,446.16
2018,3,9,11,0,433.0,281.0,1.8,20.4,590.0,617.24,473.19
2018,3,9,11,15,577.0,234.5,1.85,20.55,656.0,656.25,502.0
2018,3,9,11,30,721.0,188.0,1.9,20.7,722.0,689.23,525.37
2018,3,9,11,45,773.0,167.5,2.0,20.9,746.0,669.24,509.81
2018,3,9,12,0,825.0,147.0,2.1,21.1,770.0,643.01,489.5
2018,3,9,12,15,692.0,203.5,2.2,21.15,726.0,574.43,436.7
2018,3,9,12,30,559.0,260.0,2.3,21.2,682.0,509.74,386.78
2018,3,9,12,45,513.5,273.5,2.35,21.25,658.5,463.1,349.97
2018,3,9,13,0,468.0,287.0,2.4,21.3,635.0,419.28,314.85
2018,3,9,13,15,478.0,276.5,2.4,21.15,625.0,381.65,283.48
2018,3,9,13,30,488.0,266.0,2.4,21.0,615.0,342.71,250.37
2018,3,9,13,45,495.0,253.5,2.4,20.8,598.0,300.43,214.55
2018,3,9,14,0,502.0,241.0,2.4,20.6,581.0,257.4,178.68
2018,3,9,14,15,453.0,245.0,2.35,20.4,541.0,216.76,149.28
2018,3,9,14,30,404.0,249.0,2.3,20.2,501.0,189.11,134.69
2018,3,9,14,45,319.5,249.0,2.2,19.95,441.0,159.74,130.09
2018,3,9,15,0,235.0,249.0,2.1,19.7,381.0,167.58,137.12
2018,3,9,15,15,221.0,229.0,2.1,19.7,345.5,156.26,127.99
2018,3,9,15,30,207.0,209.0,2.1,19.7,310.0,144.55,118.53
2018,3,9,15,45,224.0,186.5,2.05,19.05,286.0,131.48,108.1
2018,3,9,16,0,241.0,164.0,2.0,18.4,262.0,113.61,93.38
2018,3,9,16,15,201.5,145.0,1.8,17.65,219.5,105.19,86.61
2018,3,9,16,30,162.0,126.0,1.6,16.9,177.0,92.21,75.68
2018,3,9,16,45,117.5,104.5,1.45,16.15,138.0,77.42,62.89
2018,3,9,17,0,73.0,83.0,1.3,15.4,99.0,62.32,49.52
2018,3,9,17,15,51.5,62.5,1.2,14.9,72.5,48.42,36.87
2018,3,9,17,30,30.0,42.0,1.1,14.4,46.0,33.12,22.63
2018,3,9,17,45,22.5,25.5,1.05,13.9,27.5,20.35,5.47
2018,3,9,18,0,15.0,9.0,1.0,13.4,9.0,7.68,0.0
2018,3,9,18,15,7.5,4.5,0.95,13.25,4.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.4,11.45,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.3,11.6,1.0,0.85,0.0
2018,3,10,6,45,3.5,6.5,0.2,11.75,7.0,8.08,0.0
2018,3,10,7,0,7.0,12.0,0.1,11.9,13.0,15.55,7.49
2018,3,10,7,15,5.5,12.0,0.25,12.15,13.0,14.54,7.02
2018,3,10,7,30,4.0,12.0,0.4,12.4,13.0,13.43,6.16
2018,3,10,7,45,2.0,36.5,0.55,12.65,37.0,31.82,22.05
2018,3,10,8,0,0.0,61.0,0.7,12.9,61.0,50.53,38.03
2018,3,10,8,15,3.5,95.5,0.85,13.1,97.0,87.11,69.21
2018,3,10,8,30,7.0,130.0,1.0,13.3,133.0,124.61,100.54
2018,3,10,8,45,6.0,110.0,1.1,13.55,112.5,100.42,79.87
2018,3,10,9,0,5.0,90.0,1.2,13.8,92.0,79.67,62.2
2018,3,10,9,15,2.5,74.5,1.3,14.15,75.5,64.06,48.76
2018,3,10,9,30,0.0,59.0,1.4,14.5,59.0,48.94,35.76
2018,3,10,9,45,0.0,55.5,1.5,14.8,55.5,46.04,33.21
2018,3,10,10,0,0.0,52.0,1.6,15.1,52.0,43.15,30.66
2018,3,10,10,15,1.0,73.5,1.7,15.3,74.0,61.95,46.26
2018,3,10,10,30,2.0,95.0,1.8,15.5,96.0,80.78,61.71
2018,3,10,10,45,5.5,149.5,1.9,15.7,153.0,130.59,102.35
2018,3,10,11,0,9.0,204.0,2.0,15.9,210.0,180.36,142.21
2018,3,10,11,15,4.5,155.0,2.05,16.15,158.0,133.58,104.12
2018,3,10,11,30,0.0,106.0,2.1,16.4,106.0,88.5,67.34
2018,3,10,11,45,0.5,123.0,2.15,16.6,123.5,103.06,79.17
2018,3,10,12,0,1.0,140.0,2.2,16.8,141.0,117.41,90.69
2018,3,10,12,15,3.5,165.0,2.1,16.9,168.0,139.24,108.21
2018,3,10,12,30,6.0,190.0,2.0,17.0,195.0,160.37,125.02
2018,3,10,12,45,3.0,157.0,1.95,17.05,159.5,131.34,101.68
2018,3,10,13,0,0.0,124.0,1.9,17.1,124.0,102.89,78.81
2018,3,10,13,15,0.0,113.0,1.85,16.95,113.0,93.83,71.6
2018,3,10,13,30,0.0,102.0,1.8,16.8,102.0,84.84,64.4
2018,3,10,13,45,0.0,92.5,1.75,16.7,92.5,77.08,58.16
2018,3,10,14,0,0.0,83.0,1.7,16.6,83.0,69.09,51.72
2018,3,10,14,15,0.0,89.5,1.65,16.45,89.5,74.51,56.31
2018,3,10,14,30,0.0,96.0,1.6,16.3,96.0,79.78,60.81
2018,3,10,14,45,0.0,91.5,1.6,16.15,91.5,76.12,60.72
2018,3,10,15,0,0.0,87.0,1.6,16.0,87.0,72.32,57.63
2018,3,10,15,15,0.0,92.5,1.6,16.0,92.5,76.61,61.53
2018,3,10,15,30,0.0,98.0,1.6,16.0,98.0,80.54,65.12
2018,3,10,15,45,0.0,91.0,1.3,15.65,91.0,74.88,60.46
2018,3,10,16,0,0.0,84.0,1.0,15.3,84.0,69.17,55.71
2018,3,10,16,15,0.0,66.5,0.9,15.05,66.5,55.12,43.51
2018,3,10,16,30,0.0,49.0,0.8,14.8,49.0,40.52,30.67
2018,3,10,16,45,0.0,33.0,0.65,14.5,33.0,27.22,18.82
2018,3,10,17,0,0.0,17.0,0.5,14.2,17.0,13.98,6.9
2018,3,10,17,15,0.0,13.5,0.5,14.05,13.5,11.09,4.21
2018,3,10,17,30,0.0,10.0,0.5,13.9,10.0,8.21,1.43
2018,3,10,17,45,5.5,6.5,0.5,13.7,6.5,5.48,0.0
2018,3,10,18,0,11.0,3.0,0.5,13.5,3.0,2.56,0.0
2018,3,10,18,15,5.5,1.5,0.5,13.4,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,11,6,15,42.0,6.0,1.45,10.3,7.0,0.0,0.0
2018,3,11,6,30,84.0,12.0,1.5,10.6,14.0,70.57,0.0
2018,3,11,6,45,203.5,25.5,1.5,10.85,45.5,224.41,117.22
2018,3,11,7,0,323.0,39.0,1.5,11.1,77.0,348.22,281.84
2018,3,11,7,15,396.5,48.0,1.5,11.6,118.5,426.53,352.43
2018,3,11,7,30,470.0,57.0,1.5,12.1,160.0,506.46,418.73
2018,3,11,7,45,236.5,78.5,1.5,12.6,130.5,313.91,263.75
2018,3,11,8,0,3.0,100.0,1.5,13.1,101.0,94.93,75.47
2018,3,11,8,15,9.5,120.5,1.45,13.85,124.5,119.84,96.74
2018,3,11,8,30,16.0,141.0,1.4,14.6,148.0,144.49,116.91
2018,3,11,8,45,19.5,157.0,1.35,15.35,166.0,161.23,130.03
2018,3,11,9,0,23.0,173.0,1.3,16.1,184.0,177.88,142.84
2018,3,11,9,15,160.0,194.5,1.15,17.0,284.0,352.44,284.27
2018,3,11,9,30,297.0,216.0,1.0,17.9,384.0,510.0,402.35
2018,3,11,9,45,555.0,165.5,0.85,18.8,505.5,697.8,536.7
2018,3,11,10,0,813.0,115.0,0.7,19.7,627.0,846.03,630.43
2018,3,11,10,15,866.0,103.0,0.6,20.15,672.5,858.01,632.04
2018,3,11,10,30,919.0,91.0,0.5,20.6,718.0,857.44,627.46
2018,3,11,10,45,925.5,92.5,0.4,21.1,742.5,837.31,610.47
2018,3,11,11,0,932.0,94.0,0.3,21.6,767.0,813.54,591.72
2018,3,11,11,15,936.0,95.0,0.35,21.9,784.0,783.87,572.43
2018,3,11,11,30,940.0,96.0,0.4,22.2,801.0,750.91,550.01
2018,3,11,11,45,941.0,96.5,0.45,22.45,809.0,712.33,522.71
2018,3,11,12,0,942.0,97.0,0.5,22.7,817.0,670.98,492.84
2018,3,11,12,15,827.5,148.0,0.55,22.85,780.5,607.01,445.95
2018,3,11,12,30,713.0,199.0,0.6,23.0,744.0,544.6,399.87
2018,3,11,12,45,694.0,205.0,0.65,23.15,731.0,497.84,364.26
2018,3,11,13,0,675.0,211.0,0.7,23.3,718.0,451.41,327.75
2018,3,11,13,15,685.5,200.5,0.7,23.3,706.0,403.97,289.13
2018,3,11,13,30,696.0,190.0,0.7,23.3,694.0,354.83,248.18
2018,3,11,13,45,713.0,175.0,0.7,23.3,677.0,302.51,204.05
2018,3,11,14,0,730.0,160.0,0.7,23.3,660.0,248.16,158.76
2018,3,11,14,15,730.5,149.5,0.7,23.15,630.5,192.73,116.2
2018,3,11,14,30,731.0,139.0,0.7,23.0,601.0,137.3,80.95
2018,3,11,14,45,679.0,145.0,0.65,22.85,554.5,93.82,73.67
2018,3,11,15,0,627.0,151.0,0.6,22.7,508.0,99.38,78.64
2018,3,11,15,15,591.0,147.0,0.6,22.7,463.0,98.78,78.35
2018,3,11,15,30,555.0,143.0,0.6,22.7,418.0,97.39,77.41
2018,3,11,15,45,635.0,116.0,0.65,22.0,401.0,82.38,65.19
2018,3,11,16,0,715.0,89.0,0.7,21.3,384.0,65.78,51.41
2018,3,11,16,15,642.0,86.0,0.7,20.6,325.0,64.28,50.43
2018,3,11,16,30,569.0,83.0,0.7,19.9,266.0,62.99,49.54
2018,3,11,16,45,505.5,73.0,0.75,19.15,214.5,56.35,43.88
2018,3,11,17,0,442.0,63.0,0.8,18.4,163.0,49.54,37.88
2018,3,11,17,15,368.5,52.0,0.75,17.8,120.5,41.64,30.67
2018,3,11,17,30,295.0,41.0,0.7,17.2,78.0,31.68,21.34
2018,3,11,17,45,184.0,27.0,0.7,16.6,46.5,20.98,7.98
2018,3,11,18,0,73.0,13.0,0.7,16.0,15.0,11.1,0.0
2018,3,11,18,15,36.5,6.5,0.7,15.75,7.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,6,15,25.0,4.5,1.35,12.5,5.0,0.0,0.0
2018,3,12,6,30,50.0,9.0,1.6,13.4,10.0,43.76,0.0
2018,3,12,6,45,135.5,20.5,1.85,14.35,34.5,164.14,97.35
2018,3,12,7,0,221.0,32.0,2.1,15.3,59.0,253.48,204.65
2018,3,12,7,15,154.5,43.5,2.4,16.0,67.0,196.56,162.31
2018,3,12,7,30,88.0,55.0,2.7,16.7,75.0,140.69,115.81
2018,3,12,7,45,158.0,88.5,2.95,17.4,135.0,262.12,218.14
2018,3,12,8,0,228.0,122.0,3.2,18.1,195.0,366.68,303.3
2018,3,12,8,15,192.5,134.0,3.45,18.7,203.0,347.09,285.37
2018,3,12,8,30,157.0,146.0,3.7,19.3,211.0,307.4,251.72
2018,3,12,8,45,112.5,168.0,3.9,19.85,217.5,289.94,235.07
2018,3,12,9,0,68.0,190.0,4.1,20.4,224.0,252.92,202.88
2018,3,12,9,15,194.5,202.5,4.2,20.8,311.0,392.77,316.06
2018,3,12,9,30,321.0,215.0,4.3,21.2,398.0,530.76,422.85
2018,3,12,9,45,333.5,230.0,4.4,21.55,431.0,548.96,434.47
2018,3,12,10,0,346.0,245.0,4.5,21.9,464.0,564.93,444.87
2018,3,12,10,15,203.5,254.5,4.45,22.2,385.0,426.22,335.38
2018,3,12,10,30,61.0,264.0,4.4,22.5,306.0,294.77,229.82
2018,3,12,10,45,99.0,293.0,4.4,22.75,364.0,347.73,271.1
2018,3,12,11,0,137.0,322.0,4.4,23.0,422.0,409.46,317.67
2018,3,12,11,15,202.5,324.0,4.4,23.15,475.0,448.15,347.11
2018,3,12,11,30,268.0,326.0,4.4,23.3,528.0,490.7,378.69
2018,3,12,11,45,285.0,338.0,4.35,23.45,555.0,493.56,379.41
2018,3,12,12,0,302.0,350.0,4.3,23.6,582.0,493.49,377.95
2018,3,12,12,15,260.5,357.0,4.3,23.6,557.0,453.09,346.36
2018,3,12,12,30,219.0,364.0,4.3,23.6,532.0,413.59,315.59
2018,3,12,12,45,262.0,352.0,4.25,23.65,551.0,406.44,308.92
2018,3,12,13,0,305.0,340.0,4.2,23.7,570.0,393.19,296.8
2018,3,12,13,15,268.5,331.0,4.15,23.6,530.5,348.48,261.7
2018,3,12,13,30,232.0,322.0,4.1,23.5,491.0,312.64,233.59
2018,3,12,13,45,187.0,319.0,4.05,23.35,452.5,279.09,208.01
2018,3,12,14,0,142.0,316.0,4.0,23.2,414.0,250.3,186.91
2018,3,12,14,15,94.0,292.0,3.95,23.0,355.5,222.32,167.55
2018,3,12,14,30,46.0,268.0,3.9,22.8,297.0,193.43,147.92
2018,3,12,14,45,28.0,214.0,3.85,22.6,231.5,154.67,124.75
2018,3,12,15,0,10.0,160.0,3.8,22.4,166.0,126.87,102.01
2018,3,12,15,15,20.0,150.5,3.8,22.4,161.0,119.69,96.3
2018,3,12,15,30,30.0,141.0,3.8,22.4,156.0,107.9,86.64
2018,3,12,15,45,20.0,117.5,3.6,21.7,127.0,91.63,73.3
2018,3,12,16,0,10.0,94.0,3.4,21.0,98.0,76.86,61.05
2018,3,12,16,15,21.0,80.5,3.15,20.4,87.5,64.92,51.03
2018,3,12,16,30,32.0,67.0,2.9,19.8,77.0,54.8,42.43
2018,3,12,16,45,30.0,54.5,2.7,19.15,62.5,45.09,34.03
2018,3,12,17,0,28.0,42.0,2.5,18.5,48.0,35.2,25.32
2018,3,12,17,15,18.0,31.0,2.5,18.05,34.5,26.25,17.27
2018,3,12,17,30,8.0,20.0,2.5,17.6,21.0,16.93,8.79
2018,3,12,17,45,18.0,13.0,2.55,17.15,14.0,11.03,1.91
2018,3,12,18,0,28.0,6.0,2.6,16.7,7.0,5.12,0.0
2018,3,12,18,15,14.0,3.0,2.65,16.5,3.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,13,6,15,0.0,2.0,1.8,14.65,2.0,0.0,0.0
2018,3,13,6,30,0.0,4.0,2.1,15.1,4.0,3.41,0.0
2018,3,13,6,45,0.0,10.5,2.4,15.55,10.5,8.63,0.14
2018,3,13,7,0,0.0,17.0,2.7,16.0,17.0,13.99,5.87
2018,3,13,7,15,0.0,21.5,2.95,16.25,21.5,17.7,9.27
2018,3,13,7,30,0.0,26.0,3.2,16.5,26.0,21.42,12.57
2018,3,13,7,45,0.0,35.5,3.45,16.75,35.5,29.3,19.33
2018,3,13,8,0,0.0,45.0,3.7,17.0,45.0,37.19,26.01
2018,3,13,8,15,0.0,53.5,3.9,17.15,53.5,44.27,31.93
2018,3,13,8,30,0.0,62.0,4.1,17.3,62.0,51.36,37.79
2018,3,13,8,45,1.5,106.5,4.3,17.5,107.5,92.61,72.14
2018,3,13,9,0,3.0,151.0,4.5,17.7,153.0,136.6,108.19
2018,3,13,9,15,3.5,153.5,4.6,17.8,155.5,137.59,108.62
2018,3,13,9,30,4.0,156.0,4.7,17.9,158.0,138.98,109.44
2018,3,13,9,45,3.5,151.0,4.85,17.95,153.0,132.75,104.05
2018,3,13,10,0,3.0,146.0,5.0,18.0,148.0,126.99,99.1
2018,3,13,10,15,5.0,174.0,5.0,17.95,177.5,153.35,120.37
2018,3,13,10,30,7.0,202.0,5.0,17.9,207.0,179.36,141.17
2018,3,13,10,45,4.0,171.0,5.0,17.85,174.0,148.25,115.8
2018,3,13,11,0,1.0,140.0,5.0,17.8,141.0,118.45,91.51
2018,3,13,11,15,1.0,125.5,4.95,17.75,126.5,105.84,81.22
2018,3,13,11,30,1.0,111.0,4.9,17.7,112.0,93.43,71.09
2018,3,13,11,45,1.5,133.5,4.85,17.6,135.0,112.56,86.63
2018,3,13,12,0,2.0,156.0,4.8,17.5,158.0,131.4,101.86
2018,3,13,12,15,2.0,149.0,4.75,17.4,151.0,125.19,96.84
2018,3,13,12,30,2.0,142.0,4.7,17.3,144.0,119.06,91.91
2018,3,13,12,45,3.0,145.0,4.6,17.2,147.5,121.63,94.04
2018,3,13,13,0,4.0,148.0,4.5,17.1,151.0,124.03,96.03
2018,3,13,13,15,3.0,145.5,4.4,17.05,147.5,121.12,93.73
2018,3,13,13,30,2.0,143.0,4.3,17.0,144.0,118.32,91.57
2018,3,13,13,45,12.5,177.0,4.2,16.9,185.5,146.85,114.46
2018,3,13,14,0,23.0,211.0,4.1,16.8,227.0,166.57,129.99
2018,3,13,14,15,14.5,187.5,4.05,16.8,197.5,151.54,118.38
2018,3,13,14,30,6.0,164.0,4.0,16.8,168.0,131.79,103.01
2018,3,13,14,45,8.5,164.0,3.95,16.75,169.0,130.31,106.99
2018,3,13,15,0,11.0,164.0,3.9,16.7,170.0,129.74,106.79
2018,3,13,15,15,11.0,141.5,3.9,16.7,147.5,113.25,92.92
2018,3,13,15,30,11.0,119.0,3.9,16.7,125.0,96.44,78.69
2018,3,13,15,45,9.0,91.5,3.65,16.45,96.0,75.48,60.76
2018,3,13,16,0,7.0,64.0,3.4,16.2,67.0,53.12,41.39
2018,3,13,16,15,18.0,64.5,3.0,15.75,71.0,53.13,41.6
2018,3,13,16,30,29.0,65.0,2.6,15.3,75.0,53.33,41.94
2018,3,13,16,45,14.5,39.0,2.25,14.9,44.0,33.06,23.96
2018,3,13,17,0,0.0,13.0,1.9,14.5,13.0,10.69,3.92
2018,3,13,17,15,0.0,9.5,1.7,13.85,9.5,7.8,1.28
2018,3,13,17,30,0.0,6.0,1.5,13.2,6.0,4.92,0.0
2018,3,13,17,45,20.0,6.5,1.3,12.6,7.0,5.39,0.0
2018,3,13,18,0,40.0,7.0,1.1,12.0,8.0,5.97,0.0
2018,3,13,18,15,20.0,3.5,1.1,11.75,4.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,6,15,3.0,2.5,1.0,9.45,2.5,0.0,0.0
2018,3,14,6,30,6.0,5.0,1.2,9.9,5.0,8.64,0.0
2018,3,14,6,45,3.0,11.5,1.4,10.4,11.5,11.74,2.99
2018,3,14,7,0,0.0,18.0,1.6,10.9,18.0,14.82,6.84
2018,3,14,7,15,0.5,29.5,1.75,11.25,29.5,24.74,15.65
2018,3,14,7,30,1.0,41.0,1.9,11.6,41.0,34.72,24.46
2018,3,14,7,45,0.5,32.5,2.05,11.9,32.5,27.24,18.03
2018,3,14,8,0,0.0,24.0,2.2,12.2,24.0,19.78,11.52
2018,3,14,8,15,0.0,28.5,2.3,12.45,28.5,23.51,14.71
2018,3,14,8,30,0.0,33.0,2.4,12.7,33.0,27.26,17.86
2018,3,14,8,45,0.0,31.5,2.55,12.95,31.5,26.03,16.71
2018,3,14,9,0,0.0,30.0,2.7,13.2,30.0,24.8,15.58
2018,3,14,9,15,0.0,41.5,2.7,13.25,41.5,34.36,23.65
