Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,14,30,876.0,114.0,1.4,24.5,737.0,173.28,96.05
2018,4,3,14,45,862.5,111.5,1.5,24.35,697.0,115.13,65.39
2018,4,3,15,0,849.0,109.0,1.6,24.2,657.0,79.48,61.29
2018,4,3,15,15,831.5,106.0,1.6,24.2,611.5,78.73,60.89
2018,4,3,15,30,814.0,103.0,1.6,24.2,566.0,77.95,60.42
2018,4,3,15,45,787.5,99.5,1.75,23.55,515.5,76.64,59.68
2018,4,3,16,0,761.0,96.0,1.9,22.9,465.0,75.29,58.92
2018,4,3,16,15,724.5,92.0,1.85,22.2,411.5,67.11,52.29
2018,4,3,16,30,688.0,88.0,1.8,21.5,358.0,65.39,51.14
2018,4,3,16,45,629.5,83.0,1.75,20.75,302.5,62.71,49.1
2018,4,3,17,0,571.0,78.0,1.7,20.0,247.0,60.09,47.01
2018,4,3,17,15,457.0,68.5,1.6,18.9,186.5,53.44,41.29
2018,4,3,17,30,343.0,59.0,1.5,17.8,126.0,44.7,33.5
2018,4,3,17,45,279.5,47.5,1.4,16.75,91.0,36.36,25.75
2018,4,3,18,0,216.0,36.0,1.3,15.7,56.0,27.83,16.35
2018,4,3,18,15,117.0,20.5,1.3,15.15,30.5,17.5,0.0
2018,4,3,18,30,18.0,5.0,1.3,14.6,5.0,0.0,0.0
2018,4,3,18,45,9.0,2.5,1.25,14.1,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,5,45,1.5,5.5,0.8,12.25,5.5,0.0,0.0
2018,4,4,6,0,3.0,11.0,0.8,12.5,11.0,11.57,0.0
2018,4,4,6,15,2.0,26.0,0.9,13.0,26.0,26.53,13.9
2018,4,4,6,30,1.0,41.0,1.0,13.5,41.0,40.0,27.79
2018,4,4,6,45,1.0,52.5,1.1,14.0,52.5,48.6,35.71
2018,4,4,7,0,1.0,64.0,1.2,14.5,64.0,57.85,43.86
2018,4,4,7,15,39.0,96.0,1.25,15.15,109.0,137.63,112.63
2018,4,4,7,30,77.0,128.0,1.3,15.8,154.0,209.97,173.09
2018,4,4,7,45,150.0,152.0,1.35,16.45,213.5,322.02,264.34
2018,4,4,8,0,223.0,176.0,1.4,17.1,273.0,437.56,353.94
2018,4,4,8,15,298.0,187.5,1.45,17.8,333.5,519.2,414.84
2018,4,4,8,30,373.0,199.0,1.5,18.5,394.0,601.11,473.99
2018,4,4,8,45,453.0,197.5,1.5,19.2,456.0,693.64,538.21
2018,4,4,9,0,533.0,196.0,1.5,19.9,518.0,763.3,584.52
2018,4,4,9,15,563.0,190.5,1.55,20.45,552.0,777.86,592.19
2018,4,4,9,30,593.0,185.0,1.6,21.0,586.0,799.1,604.72
2018,4,4,9,45,389.5,259.5,1.7,21.55,528.5,666.61,505.97
2018,4,4,10,0,186.0,334.0,1.8,22.1,471.0,508.43,387.43
2018,4,4,10,15,326.0,318.0,1.85,22.2,570.0,623.84,473.75
2018,4,4,10,30,466.0,302.0,1.9,22.3,669.0,729.92,548.62
2018,4,4,10,45,515.0,291.0,1.95,22.35,707.0,739.85,554.71
2018,4,4,11,0,564.0,280.0,2.0,22.4,745.0,745.23,558.38
2018,4,4,11,15,408.0,333.0,1.9,22.2,672.5,642.91,482.89
2018,4,4,11,30,252.0,386.0,1.8,22.0,600.0,540.46,407.07
2018,4,4,11,45,237.0,403.0,1.7,21.8,605.5,524.47,395.05
2018,4,4,12,0,222.0,420.0,1.6,21.6,611.0,504.0,379.27
2018,4,4,12,15,319.0,391.0,1.55,21.5,665.0,523.75,393.76
2018,4,4,12,30,416.0,362.0,1.5,21.4,719.0,531.3,398.23
2018,4,4,12,45,461.0,341.0,1.4,21.35,732.0,507.61,378.97
2018,4,4,13,0,506.0,320.0,1.3,21.3,745.0,479.36,355.71
2018,4,4,13,15,545.5,296.5,1.45,21.45,746.0,442.49,325.9
2018,4,4,13,30,585.0,273.0,1.6,21.6,747.0,401.57,291.66
2018,4,4,13,45,479.5,298.5,1.75,21.75,679.0,345.85,249.05
2018,4,4,14,0,374.0,324.0,1.9,21.9,611.0,308.38,221.6
2018,4,4,14,15,306.0,322.5,2.05,21.9,551.0,265.46,190.57
2018,4,4,14,30,238.0,321.0,2.2,21.9,491.0,241.62,176.13
2018,4,4,14,45,210.5,292.0,2.4,21.9,436.5,203.07,151.19
2018,4,4,15,0,183.0,263.0,2.6,21.9,382.0,174.82,141.08
2018,4,4,15,15,385.5,212.0,2.6,21.9,439.5,130.27,104.6
2018,4,4,15,30,588.0,161.0,2.6,21.9,497.0,105.33,84.07
2018,4,4,15,45,493.0,167.5,2.6,21.3,432.5,110.19,88.68
2018,4,4,16,0,398.0,174.0,2.6,20.7,368.0,114.93,93.22
2018,4,4,16,15,238.5,154.5,2.35,20.05,267.0,107.55,87.44
2018,4,4,16,30,79.0,135.0,2.1,19.4,166.0,102.46,83.55
2018,4,4,16,45,110.5,124.0,1.9,18.75,160.5,91.44,74.42
2018,4,4,17,0,142.0,113.0,1.7,18.1,155.0,83.75,67.99
2018,4,4,17,15,123.5,93.0,1.55,17.3,124.5,69.81,55.88
2018,4,4,17,30,105.0,73.0,1.4,16.5,94.0,55.54,43.17
2018,4,4,17,45,74.0,53.5,1.25,15.7,66.0,41.23,30.12
2018,4,4,18,0,43.0,34.0,1.1,14.9,38.0,26.68,15.81
2018,4,4,18,15,25.0,19.0,1.05,14.7,21.0,15.07,0.0
2018,4,4,18,30,7.0,4.0,1.0,14.5,4.0,3.41,0.0
2018,4,4,18,45,3.5,2.0,0.95,14.25,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,0.95,11.05,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,0.9,11.4,4.0,8.53,0.0
2018,4,5,6,15,3.5,7.0,1.05,12.1,7.0,8.58,1.02
2018,4,5,6,30,0.0,10.0,1.2,12.8,10.0,8.21,1.26
2018,4,5,6,45,6.5,25.0,1.35,13.5,26.5,26.57,17.36
2018,4,5,7,0,13.0,40.0,1.5,14.2,43.0,46.22,34.6
2018,4,5,7,15,66.0,83.0,1.45,14.9,105.0,158.81,131.66
2018,4,5,7,30,119.0,126.0,1.4,15.6,167.0,262.57,217.48
2018,4,5,7,45,92.0,132.5,1.35,16.3,167.5,241.09,197.65
2018,4,5,8,0,65.0,139.0,1.3,17.0,168.0,201.41,163.68
2018,4,5,8,15,52.5,162.0,1.1,17.25,187.0,213.11,171.71
2018,4,5,8,30,40.0,185.0,0.9,17.5,206.0,223.85,178.58
2018,4,5,8,45,83.5,228.5,0.75,17.75,277.5,311.8,247.46
2018,4,5,9,0,127.0,272.0,0.6,18.0,349.0,418.82,326.75
2018,4,5,9,15,109.0,290.0,0.55,18.6,359.5,394.5,305.29
2018,4,5,9,30,91.0,308.0,0.5,19.2,370.0,390.11,299.74
2018,4,5,9,45,155.0,325.0,0.45,19.8,437.0,479.99,364.77
2018,4,5,10,0,219.0,342.0,0.4,20.4,504.0,547.23,410.62
2018,4,5,10,15,320.0,334.0,0.5,21.05,581.5,635.18,471.76
2018,4,5,10,30,421.0,326.0,0.6,21.7,659.0,713.88,524.57
2018,4,5,10,45,496.5,302.0,0.75,22.35,705.5,735.23,539.21
2018,4,5,11,0,572.0,278.0,0.9,23.0,752.0,750.68,550.29
2018,4,5,11,15,516.0,308.0,1.1,23.1,741.0,705.84,519.83
2018,4,5,11,30,460.0,338.0,1.3,23.2,730.0,661.29,489.37
2018,4,5,11,45,553.0,295.5,1.45,23.25,770.5,662.5,492.22
2018,4,5,12,0,646.0,253.0,1.6,23.3,811.0,656.45,488.81
2018,4,5,12,15,409.0,332.5,1.85,23.05,685.5,535.45,401.29
2018,4,5,12,30,172.0,412.0,2.1,22.8,560.0,431.62,324.84
2018,4,5,12,45,116.5,397.0,2.35,22.55,496.5,374.86,283.58
2018,4,5,13,0,61.0,382.0,2.6,22.3,433.0,327.58,248.78
2018,4,5,13,15,70.0,380.5,2.65,21.95,438.0,321.0,244.0
2018,4,5,13,30,79.0,379.0,2.7,21.6,443.0,313.15,237.92
2018,4,5,13,45,105.5,375.0,2.75,21.25,458.0,307.52,232.85
2018,4,5,14,0,132.0,371.0,2.8,20.9,473.0,288.89,217.49
2018,4,5,14,15,114.5,351.5,2.85,20.65,437.0,258.66,194.92
2018,4,5,14,30,97.0,332.0,2.9,20.4,401.0,242.36,183.85
2018,4,5,14,45,117.0,316.0,2.95,20.1,395.0,210.17,160.25
2018,4,5,15,0,137.0,300.0,3.0,19.8,389.0,192.32,156.78
2018,4,5,15,15,137.0,277.5,3.0,19.8,361.5,181.04,147.88
2018,4,5,15,30,137.0,255.0,3.0,19.8,334.0,169.25,138.51
2018,4,5,15,45,135.5,231.5,2.75,19.0,304.0,156.4,128.54
2018,4,5,16,0,134.0,208.0,2.5,18.2,274.0,143.02,117.99
2018,4,5,16,15,127.0,184.5,2.35,17.85,241.5,129.05,106.59
2018,4,5,16,30,120.0,161.0,2.2,17.5,209.0,114.57,94.6
2018,4,5,16,45,129.0,139.0,2.0,17.15,184.0,100.63,82.87
2018,4,5,17,0,138.0,117.0,1.8,16.8,159.0,86.21,70.48
2018,4,5,17,15,121.0,95.5,1.7,16.4,127.0,71.42,57.51
2018,4,5,17,30,104.0,74.0,1.6,16.0,95.0,56.26,43.92
2018,4,5,17,45,73.5,54.5,1.5,15.6,67.0,41.96,30.82
2018,4,5,18,0,43.0,35.0,1.4,15.2,39.0,27.44,16.64
2018,4,5,18,15,26.5,19.5,1.35,15.0,21.5,15.49,0.0
2018,4,5,18,30,10.0,4.0,1.3,14.8,4.0,3.41,0.0
2018,4,5,18,45,5.0,2.0,1.25,14.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,0.95,14.1,1.0,0.85,0.0
2018,4,6,6,0,0.0,2.0,1.0,14.2,2.0,1.64,0.0
2018,4,6,6,15,0.0,3.5,1.1,14.4,3.5,2.87,0.0
2018,4,6,6,30,0.0,5.0,1.2,14.6,5.0,4.1,0.0
2018,4,6,6,45,0.0,9.5,1.3,14.85,9.5,7.8,1.0
2018,4,6,7,0,0.0,14.0,1.4,15.1,14.0,11.51,4.23
2018,4,6,7,15,0.0,32.5,1.45,15.35,32.5,26.81,17.38
2018,4,6,7,30,0.0,51.0,1.5,15.6,51.0,42.19,30.45
2018,4,6,7,45,4.0,94.0,1.6,15.85,96.0,84.75,66.42
2018,4,6,8,0,8.0,137.0,1.7,16.1,141.0,131.36,104.98
2018,4,6,8,15,21.0,171.0,1.8,16.35,182.0,177.19,142.48
2018,4,6,8,30,34.0,205.0,1.9,16.6,223.0,241.57,194.03
2018,4,6,8,45,37.0,221.5,2.0,16.85,243.0,258.31,206.43
2018,4,6,9,0,40.0,238.0,2.1,17.1,263.0,274.77,218.68
2018,4,6,9,15,29.5,240.5,2.2,17.4,259.5,262.43,207.74
2018,4,6,9,30,19.0,243.0,2.3,17.7,256.0,233.95,184.29
2018,4,6,9,45,17.5,248.5,2.45,17.95,261.0,235.36,184.9
2018,4,6,10,0,16.0,254.0,2.6,18.2,266.0,236.92,185.58
2018,4,6,10,15,17.0,264.5,2.7,18.6,277.5,245.44,191.68
2018,4,6,10,30,18.0,275.0,2.8,19.0,289.0,253.76,197.61
2018,4,6,10,45,13.0,243.0,2.9,19.4,253.5,218.83,169.76
2018,4,6,11,0,8.0,211.0,3.0,19.8,218.0,185.35,143.09
2018,4,6,11,15,14.5,258.0,3.05,20.0,270.5,229.93,177.88
2018,4,6,11,30,21.0,305.0,3.1,20.2,323.0,273.18,211.0
2018,4,6,11,45,20.0,302.0,3.15,20.45,319.0,267.32,206.03
2018,4,6,12,0,19.0,299.0,3.2,20.7,315.0,261.58,201.33
2018,4,6,12,15,16.0,277.0,3.2,20.55,290.5,239.21,184.11
2018,4,6,12,30,13.0,255.0,3.2,20.4,266.0,217.57,167.44
2018,4,6,12,45,17.0,275.5,3.15,20.25,290.0,234.03,180.31
2018,4,6,13,0,21.0,296.0,3.1,20.1,314.0,249.35,192.15
2018,4,6,13,15,22.5,300.0,3.05,19.95,319.0,249.91,192.59
2018,4,6,13,30,24.0,304.0,3.0,19.8,324.0,249.99,192.68
2018,4,6,13,45,21.0,282.5,2.95,19.65,299.5,229.76,177.17
2018,4,6,14,0,18.0,261.0,2.9,19.5,275.0,210.21,162.22
2018,4,6,14,15,12.5,231.0,2.9,19.4,240.5,184.79,142.74
2018,4,6,14,30,7.0,201.0,2.9,19.3,206.0,160.35,123.98
2018,4,6,14,45,8.5,192.5,2.85,19.25,198.5,152.56,118.16
2018,4,6,15,0,10.0,184.0,2.8,19.2,191.0,145.04,117.84
2018,4,6,15,15,24.0,179.5,2.8,19.2,194.0,133.85,108.76
2018,4,6,15,30,38.0,175.0,2.8,19.2,197.0,130.83,106.56
2018,4,6,15,45,41.0,163.0,2.8,19.1,185.0,122.73,100.07
2018,4,6,16,0,44.0,151.0,2.8,19.0,173.0,114.44,93.38
2018,4,6,16,15,66.5,135.5,2.7,18.85,164.5,103.96,84.77
2018,4,6,16,30,89.0,120.0,2.6,18.7,156.0,89.55,72.65
2018,4,6,16,45,109.0,117.5,2.5,18.55,155.0,87.53,71.12
2018,4,6,17,0,129.0,115.0,2.4,18.4,154.0,85.01,69.04
2018,4,6,17,15,68.5,91.5,2.15,18.15,112.0,70.25,56.11
2018,4,6,17,30,8.0,68.0,1.9,17.9,70.0,53.83,41.49
2018,4,6,17,45,4.0,46.5,1.65,17.6,47.5,37.39,26.66
2018,4,6,18,0,0.0,25.0,1.4,17.3,25.0,20.66,11.18
2018,4,6,18,15,1.5,13.5,1.35,17.2,13.5,11.14,0.0
2018,4,6,18,30,3.0,2.0,1.3,17.1,2.0,1.71,0.0
2018,4,6,18,45,1.5,1.0,1.25,17.0,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,2.9,15.85,1.5,1.28,0.0
2018,4,7,6,0,0.0,3.0,3.1,15.9,3.0,2.46,0.0
2018,4,7,6,15,6.5,6.0,3.2,15.85,7.0,11.39,3.51
2018,4,7,6,30,13.0,9.0,3.3,15.8,11.0,20.03,11.61
2018,4,7,6,45,6.5,11.5,3.35,15.75,12.5,15.17,7.52
2018,4,7,7,0,0.0,14.0,3.4,15.7,14.0,11.51,4.2
2018,4,7,7,15,0.5,24.0,3.3,15.75,24.0,20.22,11.7
2018,4,7,7,30,1.0,34.0,3.2,15.8,34.0,28.98,19.19
2018,4,7,7,45,3.0,65.0,3.15,15.8,66.0,56.67,42.72
2018,4,7,8,0,5.0,96.0,3.1,15.8,98.0,86.31,67.57
2018,4,7,8,15,146.5,152.0,3.15,16.25,230.0,309.45,255.42
2018,4,7,8,30,288.0,208.0,3.2,16.7,362.0,531.42,430.1
2018,4,7,8,45,384.0,212.0,3.25,17.1,437.0,645.62,514.94
2018,4,7,9,0,480.0,216.0,3.3,17.5,512.0,737.36,581.46
2018,4,7,9,15,474.5,232.5,3.35,17.9,542.0,742.26,581.62
2018,4,7,9,30,469.0,249.0,3.4,18.3,572.0,744.5,580.58
2018,4,7,9,45,428.5,268.0,3.45,18.75,575.0,713.77,555.09
2018,4,7,10,0,388.0,287.0,3.5,19.2,578.0,681.49,528.78
2018,4,7,10,15,306.0,333.5,3.55,19.4,568.5,622.64,482.5
2018,4,7,10,30,224.0,380.0,3.6,19.6,559.0,566.01,437.73
2018,4,7,10,45,310.5,368.5,3.6,19.85,624.0,628.5,484.44
2018,4,7,11,0,397.0,357.0,3.6,20.1,689.0,670.01,514.62
2018,4,7,11,15,476.0,331.0,3.7,20.2,735.5,696.01,533.73
2018,4,7,11,30,555.0,305.0,3.8,20.3,782.0,705.09,540.55
2018,4,7,11,45,540.0,316.0,3.85,20.4,783.0,671.91,514.86
2018,4,7,12,0,525.0,327.0,3.9,20.5,784.0,637.79,488.47
2018,4,7,12,15,636.0,276.0,3.95,20.45,828.0,631.41,483.81
2018,4,7,12,30,747.0,225.0,4.0,20.4,872.0,615.52,470.79
2018,4,7,12,45,757.0,216.0,4.05,20.4,865.5,568.27,432.85
2018,4,7,13,0,767.0,207.0,4.1,20.4,859.0,519.1,392.47
2018,4,7,13,15,750.0,208.0,4.1,20.3,834.5,464.24,346.91
2018,4,7,13,30,733.0,209.0,4.1,20.2,810.0,410.33,301.2
2018,4,7,13,45,718.5,206.0,4.1,20.15,780.0,355.64,254.25
2018,4,7,14,0,704.0,203.0,4.1,20.1,750.0,302.27,208.42
2018,4,7,14,15,732.5,179.0,4.1,19.95,727.5,244.49,158.88
2018,4,7,14,30,761.0,155.0,4.1,19.8,705.0,184.05,111.07
2018,4,7,14,45,746.0,149.0,4.15,19.65,664.0,129.29,78.9
2018,4,7,15,0,731.0,143.0,4.2,19.5,623.0,89.75,71.23
2018,4,7,15,15,737.0,134.5,4.2,19.5,590.0,87.05,69.16
2018,4,7,15,30,743.0,126.0,4.2,19.5,557.0,84.05,66.82
2018,4,7,15,45,735.5,119.5,4.15,18.95,515.5,81.87,65.3
2018,4,7,16,0,728.0,113.0,4.1,18.4,474.0,79.48,63.61
2018,4,7,16,15,692.0,108.5,3.95,17.95,421.5,77.94,62.61
2018,4,7,16,30,656.0,104.0,3.8,17.5,369.0,76.4,61.58
2018,4,7,16,45,607.5,97.0,3.7,17.05,315.0,72.81,58.7
2018,4,7,17,0,559.0,90.0,3.6,16.6,261.0,69.16,55.66
2018,4,7,17,15,484.0,80.5,3.3,15.95,208.0,60.38,47.96
2018,4,7,17,30,409.0,71.0,3.0,15.3,155.0,53.67,41.83
2018,4,7,17,45,299.0,57.5,2.75,14.6,109.0,43.76,32.6
2018,4,7,18,0,189.0,44.0,2.5,13.9,63.0,33.74,22.35
2018,4,7,18,15,102.5,26.0,2.5,13.6,35.5,20.05,0.0
2018,4,7,18,30,16.0,8.0,2.5,13.3,8.0,6.83,0.0
2018,4,7,18,45,8.0,4.0,2.55,13.0,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,8,5,45,47.0,12.0,3.05,10.15,14.5,43.26,0.0
2018,4,8,6,0,94.0,24.0,3.2,10.3,29.0,122.65,0.0
2018,4,8,6,15,210.5,40.5,3.4,10.7,68.5,266.3,211.73
2018,4,8,6,30,327.0,57.0,3.6,11.1,108.0,384.72,321.6
2018,4,8,6,45,417.0,68.0,3.8,11.5,159.0,480.43,404.53
2018,4,8,7,0,507.0,79.0,4.0,11.9,210.0,585.5,491.08
2018,4,8,7,15,567.5,87.0,4.05,12.4,264.5,661.97,550.85
2018,4,8,7,30,628.0,95.0,4.1,12.9,319.0,738.26,607.94
2018,4,8,7,45,671.0,99.5,4.2,13.45,373.0,793.31,646.92
2018,4,8,8,0,714.0,104.0,4.3,14.0,427.0,846.57,683.68
2018,4,8,8,15,744.0,108.5,4.25,14.45,479.0,885.21,707.95
2018,4,8,8,30,774.0,113.0,4.2,14.9,531.0,921.1,730.02
2018,4,8,8,45,797.0,116.0,4.15,15.4,579.5,938.72,738.55
2018,4,8,9,0,820.0,119.0,4.1,15.9,628.0,960.08,749.84
2018,4,8,9,15,840.0,119.5,4.05,16.35,672.0,972.01,754.59
2018,4,8,9,30,860.0,120.0,4.0,16.8,716.0,980.1,756.83
2018,4,8,9,45,876.0,120.0,3.95,17.2,754.0,979.89,753.61
2018,4,8,10,0,892.0,120.0,3.9,17.6,792.0,964.89,740.41
2018,4,8,10,15,899.5,121.5,3.9,17.95,821.5,951.12,728.84
2018,4,8,10,30,907.0,123.0,3.9,18.3,851.0,933.67,714.89
2018,4,8,10,45,912.0,124.5,3.9,18.7,873.5,910.44,696.98
2018,4,8,11,0,917.0,126.0,3.9,19.1,896.0,883.75,676.83
2018,4,8,11,15,920.0,127.5,3.9,19.35,910.5,852.11,653.71
2018,4,8,11,30,923.0,129.0,3.9,19.6,925.0,817.37,628.44
2018,4,8,11,45,923.5,129.5,3.95,19.85,931.0,777.05,598.01
2018,4,8,12,0,924.0,130.0,4.0,20.1,937.0,734.19,564.76
2018,4,8,12,15,923.5,129.5,4.05,20.2,934.5,687.59,528.41
2018,4,8,12,30,923.0,129.0,4.1,20.3,932.0,638.98,489.67
2018,4,8,12,45,921.5,127.5,4.1,20.45,921.5,587.29,447.42
2018,4,8,13,0,920.0,126.0,4.1,20.6,911.0,534.13,402.92
2018,4,8,13,15,914.5,125.5,4.1,20.6,892.0,478.75,355.76
2018,4,8,13,30,909.0,125.0,4.1,20.6,873.0,422.7,306.92
2018,4,8,13,45,901.5,124.0,4.1,20.65,846.5,365.24,256.19
2018,4,8,14,0,894.0,123.0,4.1,20.7,820.0,307.79,205.5
2018,4,8,14,15,883.5,121.5,4.05,20.6,786.5,249.68,156.25
2018,4,8,14,30,873.0,120.0,4.0,20.5,753.0,183.92,105.84
2018,4,8,14,45,858.5,118.0,3.95,20.4,712.5,126.28,72.57
2018,4,8,15,0,844.0,116.0,3.9,20.3,672.0,83.3,65.52
2018,4,8,15,15,826.0,112.5,3.9,20.3,626.0,82.41,64.99
2018,4,8,15,30,808.0,109.0,3.9,20.3,580.0,81.47,64.38
2018,4,8,15,45,782.5,106.0,3.85,19.8,530.0,80.72,64.08
2018,4,8,16,0,757.0,103.0,3.8,19.3,480.0,72.98,57.76
2018,4,8,16,15,721.0,98.5,3.6,18.85,426.5,71.12,56.47
2018,4,8,16,30,685.0,94.0,3.4,18.4,373.0,69.24,55.12
2018,4,8,16,45,636.0,88.0,3.2,17.95,318.5,66.07,52.59
2018,4,8,17,0,587.0,82.0,3.0,17.5,264.0,62.87,49.94
2018,4,8,17,15,505.0,74.0,2.7,16.6,209.0,57.77,45.55
2018,4,8,17,30,423.0,66.0,2.4,15.7,154.0,50.12,38.67
2018,4,8,17,45,323.5,53.0,2.05,14.75,109.0,40.52,29.81
2018,4,8,18,0,224.0,40.0,1.7,13.8,64.0,30.8,20.13
2018,4,8,18,15,126.0,24.0,1.65,13.4,36.0,18.64,0.0
2018,4,8,18,30,28.0,8.0,1.6,13.0,8.0,6.83,0.0
2018,4,8,18,45,14.0,4.0,1.6,12.55,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,9,5,45,18.0,10.5,1.1,10.45,11.5,21.65,0.0
2018,4,9,6,0,36.0,21.0,1.1,11.1,23.0,61.52,8.15
2018,4,9,6,15,75.0,38.5,1.35,12.05,48.5,122.4,95.52
2018,4,9,6,30,114.0,56.0,1.6,13.0,74.0,191.06,157.29
2018,4,9,6,45,97.0,78.0,1.85,13.95,97.5,189.61,157.28
2018,4,9,7,0,80.0,100.0,2.1,14.9,121.0,201.45,166.92
2018,4,9,7,15,74.5,120.0,2.1,15.65,143.0,201.05,166.13
2018,4,9,7,30,69.0,140.0,2.1,16.4,165.0,216.34,177.68
2018,4,9,7,45,90.0,166.5,2.15,17.1,204.5,264.73,216.53
2018,4,9,8,0,111.0,193.0,2.2,17.8,244.0,332.38,269.28
2018,4,9,8,15,178.0,211.0,2.15,18.55,303.5,413.42,332.32
2018,4,9,8,30,245.0,229.0,2.1,19.3,363.0,515.97,408.77
2018,4,9,8,45,367.0,222.0,2.05,20.0,442.0,620.19,485.51
2018,4,9,9,0,489.0,215.0,2.0,20.7,521.0,746.52,573.88
2018,4,9,9,15,609.5,191.5,1.9,21.35,598.5,837.19,633.79
2018,4,9,9,30,730.0,168.0,1.8,22.0,676.0,917.12,682.44
2018,4,9,9,45,621.0,219.0,1.75,22.65,667.0,852.06,633.95
2018,4,9,10,0,512.0,270.0,1.7,23.3,658.0,780.32,580.26
2018,4,9,10,15,650.5,224.5,1.6,23.9,736.5,848.59,626.09
2018,4,9,10,30,789.0,179.0,1.5,24.5,815.0,903.14,658.51
2018,4,9,10,45,836.0,162.0,1.45,25.1,852.0,892.86,648.31
2018,4,9,11,0,883.0,145.0,1.4,25.7,889.0,883.77,639.8
2018,4,9,11,15,887.0,145.0,1.4,26.05,903.0,842.71,611.97
2018,4,9,11,30,891.0,145.0,1.4,26.4,917.0,808.18,588.62
2018,4,9,11,45,893.5,145.0,1.45,26.8,923.5,769.72,561.34
2018,4,9,12,0,896.0,145.0,1.5,27.2,930.0,728.69,531.77
2018,4,9,12,15,899.5,141.5,1.55,27.4,928.0,683.19,498.91
2018,4,9,12,30,903.0,138.0,1.6,27.6,926.0,635.51,463.58
2018,4,9,12,45,906.5,133.5,1.65,27.8,917.0,585.08,425.2
2018,4,9,13,0,910.0,129.0,1.7,28.0,908.0,532.81,384.22
2018,4,9,13,15,883.5,138.5,1.7,28.05,882.0,476.09,338.99
2018,4,9,13,30,857.0,148.0,1.7,28.1,856.0,417.78,291.7
2018,4,9,13,45,736.5,195.0,1.7,28.15,790.0,355.46,243.31
2018,4,9,14,0,616.0,242.0,1.7,28.2,724.0,309.03,208.19
2018,4,9,14,15,620.0,226.5,1.7,28.1,694.5,257.1,166.7
2018,4,9,14,30,624.0,211.0,1.7,28.0,665.0,205.07,128.12
2018,4,9,14,45,547.0,220.5,1.7,27.95,603.0,164.67,107.82
2018,4,9,15,0,470.0,230.0,1.7,27.9,541.0,138.29,108.05
2018,4,9,15,15,603.0,173.0,1.7,27.9,544.0,108.92,84.52
2018,4,9,15,30,736.0,116.0,1.7,27.9,547.0,77.32,58.85
2018,4,9,15,45,646.0,130.0,1.6,27.4,485.0,87.18,67.38
2018,4,9,16,0,556.0,144.0,1.5,26.9,423.0,97.82,76.57
2018,4,9,16,15,449.5,146.5,1.35,26.15,356.0,99.58,78.5
2018,4,9,16,30,343.0,149.0,1.2,25.4,289.0,105.75,84.14
2018,4,9,16,45,303.5,131.0,1.1,24.65,242.0,94.27,74.93
2018,4,9,17,0,264.0,113.0,1.0,23.9,195.0,82.42,65.22
2018,4,9,17,15,220.5,94.0,1.0,23.0,153.5,69.52,54.38
2018,4,9,17,30,177.0,75.0,1.0,22.1,112.0,56.26,42.91
2018,4,9,17,45,115.0,56.5,1.0,21.15,78.0,42.88,31.05
2018,4,9,18,0,53.0,38.0,1.0,20.2,44.0,29.8,18.88
2018,4,9,18,15,31.0,22.0,0.95,19.7,25.0,17.5,0.0
2018,4,9,18,30,9.0,6.0,0.9,19.2,6.0,5.12,0.0
2018,4,9,18,45,4.5,3.0,0.9,18.75,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,10,5,45,27.5,11.5,1.05,14.95,13.0,29.26,0.0
2018,4,10,6,0,55.0,23.0,1.1,15.2,26.0,91.42,30.26
2018,4,10,6,15,110.5,41.0,1.35,15.7,56.0,169.65,133.11
2018,4,10,6,30,166.0,59.0,1.6,16.2,86.0,238.27,195.05
2018,4,10,6,45,214.0,77.0,1.8,16.65,125.5,303.4,251.14
2018,4,10,7,0,262.0,95.0,2.0,17.1,165.0,370.46,306.85
2018,4,10,7,15,252.5,117.5,2.1,17.55,197.0,393.63,324.29
2018,4,10,7,30,243.0,140.0,2.2,18.0,229.0,414.51,339.19
2018,4,10,7,45,276.0,159.5,2.25,18.4,275.0,469.27,380.83
2018,4,10,8,0,309.0,179.0,2.3,18.8,321.0,523.54,420.76
2018,4,10,8,15,326.0,198.0,2.25,19.3,363.0,560.81,446.07
2018,4,10,8,30,343.0,217.0,2.2,19.8,405.0,596.54,469.75
2018,4,10,8,45,344.5,238.5,2.2,20.3,441.5,618.34,482.64
2018,4,10,9,0,346.0,260.0,2.2,20.8,478.0,637.97,493.92
2018,4,10,9,15,385.5,266.5,2.2,21.15,524.5,675.13,519.11
2018,4,10,9,30,425.0,273.0,2.2,21.5,571.0,729.49,555.39
2018,4,10,9,45,459.5,276.5,2.2,21.9,613.5,753.57,570.15
2018,4,10,10,0,494.0,280.0,2.2,22.3,656.0,774.39,582.76
2018,4,10,10,15,552.5,269.0,2.25,22.5,704.5,799.02,599.43
2018,4,10,10,30,611.0,258.0,2.3,22.7,753.0,822.97,615.29
2018,4,10,10,45,698.0,223.5,2.35,22.95,803.0,841.09,627.88
2018,4,10,11,0,785.0,189.0,2.4,23.2,853.0,844.97,630.72
2018,4,10,11,15,725.5,225.0,2.45,23.25,846.5,802.84,599.45
2018,4,10,11,30,666.0,261.0,2.5,23.3,840.0,753.74,563.62
2018,4,10,11,45,641.5,276.0,2.6,23.4,837.0,712.64,533.9
2018,4,10,12,0,617.0,291.0,2.7,23.5,834.0,671.02,503.26
2018,4,10,12,15,695.0,247.0,2.75,23.55,857.0,647.43,486.13
2018,4,10,12,30,773.0,203.0,2.8,23.6,880.0,615.71,461.98
2018,4,10,12,45,748.5,213.5,2.85,23.65,863.0,564.6,422.07
2018,4,10,13,0,724.0,224.0,2.9,23.7,846.0,514.24,381.95
2018,4,10,13,15,706.5,225.5,2.9,23.65,822.0,461.5,339.29
2018,4,10,13,30,689.0,227.0,2.9,23.6,798.0,409.87,296.61
2018,4,10,13,45,656.0,232.5,2.95,23.55,762.5,357.66,253.44
2018,4,10,14,0,623.0,238.0,3.0,23.5,727.0,308.83,213.11
2018,4,10,14,15,544.0,256.0,3.05,23.3,670.5,264.0,179.25
2018,4,10,14,30,465.0,274.0,3.1,23.1,614.0,225.43,153.45
2018,4,10,14,45,419.5,271.5,3.15,22.85,565.5,186.14,130.56
2018,4,10,15,0,374.0,269.0,3.2,22.6,517.0,168.71,135.7
2018,4,10,15,15,257.0,262.0,3.2,22.6,427.0,164.38,132.51
2018,4,10,15,30,140.0,255.0,3.2,22.6,337.0,169.5,137.14
2018,4,10,15,45,105.5,231.5,3.25,21.8,290.5,163.96,133.4
2018,4,10,16,0,71.0,208.0,3.3,21.0,244.0,148.86,121.6
2018,4,10,16,15,100.5,186.5,3.25,20.4,231.5,135.41,110.93
2018,4,10,16,30,130.0,165.0,3.2,19.8,219.0,117.32,96.11
2018,4,10,16,45,89.5,140.0,3.15,19.25,174.5,104.43,85.49
2018,4,10,17,0,49.0,115.0,3.1,18.7,130.0,87.01,70.7
2018,4,10,17,15,37.0,96.0,3.0,18.15,106.0,73.24,58.78
2018,4,10,17,30,25.0,77.0,2.9,17.6,82.0,59.27,46.38
2018,4,10,17,45,14.0,56.5,2.75,17.05,59.0,44.69,33.19
2018,4,10,18,0,3.0,36.0,2.6,16.5,36.0,28.92,18.58
2018,4,10,18,15,5.0,21.0,2.6,16.25,21.0,17.01,0.0
2018,4,10,18,30,7.0,6.0,2.6,16.0,6.0,5.12,0.0
2018,4,10,18,45,3.5,3.0,2.6,15.75,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.45,9.8,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,10.1,2.0,0.0,0.0
2018,4,11,5,45,6.0,8.0,2.75,10.35,8.5,11.09,0.0
2018,4,11,6,0,8.0,14.0,2.9,10.6,15.0,17.82,3.7
2018,4,11,6,15,4.0,22.0,2.85,11.0,22.5,21.28,12.14
2018,4,11,6,30,0.0,30.0,2.8,11.4,30.0,24.76,15.51
2018,4,11,6,45,38.0,52.5,2.8,11.75,63.0,83.6,67.88
2018,4,11,7,0,76.0,75.0,2.8,12.1,96.0,158.41,133.24
2018,4,11,7,15,162.0,106.5,2.7,12.55,163.0,295.48,249.9
2018,4,11,7,30,248.0,138.0,2.6,13.0,230.0,416.25,348.46
2018,4,11,7,45,382.0,142.0,2.55,13.4,308.0,568.4,468.66
2018,4,11,8,0,516.0,146.0,2.5,13.8,386.0,702.82,569.14
2018,4,11,8,15,564.5,150.0,2.3,14.25,439.5,755.58,602.97
2018,4,11,8,30,613.0,154.0,2.1,14.7,493.0,816.7,642.11
2018,4,11,8,45,593.0,173.0,1.9,15.15,524.0,815.85,636.11
2018,4,11,9,0,573.0,192.0,1.7,15.6,555.0,803.84,622.89
2018,4,11,9,15,586.0,201.5,1.5,16.15,594.0,826.63,633.49
2018,4,11,9,30,599.0,211.0,1.3,16.7,633.0,838.47,635.96
2018,4,11,9,45,596.0,227.0,1.15,17.25,664.5,838.09,630.33
2018,4,11,10,0,593.0,243.0,1.0,17.8,696.0,829.32,619.37
2018,4,11,10,15,598.5,254.5,1.3,18.35,726.5,831.28,622.05
2018,4,11,10,30,604.0,266.0,1.6,18.9,757.0,824.77,618.46
2018,4,11,10,45,512.0,311.5,1.95,19.45,735.5,761.14,573.64
2018,4,11,11,0,420.0,357.0,2.3,20.0,714.0,701.0,530.23
2018,4,11,11,15,473.5,344.5,2.65,20.05,753.0,707.93,537.43
2018,4,11,11,30,527.0,332.0,3.0,20.1,792.0,709.73,540.01
2018,4,11,11,45,490.0,346.5,3.35,20.1,776.5,663.91,506.79
2018,4,11,12,0,453.0,361.0,3.7,20.1,761.0,618.94,473.74
2018,4,11,12,15,349.5,393.0,3.85,19.85,701.0,546.33,418.99
2018,4,11,12,30,246.0,425.0,4.0,19.6,641.0,484.25,371.7
2018,4,11,12,45,287.0,411.5,4.2,19.3,661.0,472.92,363.17
2018,4,11,13,0,328.0,398.0,4.4,19.0,681.0,457.64,350.81
2018,4,11,13,15,347.0,382.5,4.45,18.7,676.0,427.66,326.4
2018,4,11,13,30,366.0,367.0,4.5,18.4,671.0,395.95,299.94
2018,4,11,13,45,295.5,372.0,4.55,18.05,612.5,347.92,262.68
2018,4,11,14,0,225.0,377.0,4.6,17.7,554.0,317.29,239.88
2018,4,11,14,15,267.0,349.0,4.6,17.4,550.5,277.0,205.98
2018,4,11,14,30,309.0,321.0,4.6,17.1,547.0,242.73,177.82
2018,4,11,14,45,377.5,282.0,4.55,16.8,543.5,200.44,146.44
2018,4,11,15,0,446.0,243.0,4.5,16.5,540.0,144.7,118.83
2018,4,11,15,15,517.5,205.5,4.5,16.5,528.0,127.58,104.64
2018,4,11,15,30,589.0,168.0,4.5,16.5,516.0,108.48,88.58
2018,4,11,15,45,450.5,182.0,4.4,15.95,435.0,117.41,96.77
2018,4,11,16,0,312.0,196.0,4.3,15.4,354.0,132.24,110.11
2018,4,11,16,15,292.0,175.0,4.15,15.05,310.5,120.33,100.26
2018,4,11,16,30,272.0,154.0,4.0,14.7,267.0,107.91,89.87
2018,4,11,16,45,307.0,129.5,3.85,14.3,240.5,93.37,77.46
2018,4,11,17,0,342.0,105.0,3.7,13.9,214.0,75.14,61.56
2018,4,11,17,15,328.0,87.0,3.35,13.45,175.5,63.6,51.35
2018,4,11,17,30,314.0,69.0,3.0,13.0,137.0,51.51,40.4
2018,4,11,17,45,217.0,54.5,2.65,12.6,95.5,41.04,30.66
2018,4,11,18,0,120.0,40.0,2.3,12.2,54.0,30.93,20.79
2018,4,11,18,15,67.0,24.0,2.4,12.1,31.0,18.78,2.34
2018,4,11,18,30,14.0,8.0,2.5,12.0,8.0,6.83,0.0
2018,4,11,18,45,7.0,4.0,2.6,11.9,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.1,7.4,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.3,7.8,2.0,0.0,0.0
2018,4,12,5,45,66.5,17.0,2.55,8.2,21.5,61.86,0.0
2018,4,12,6,0,130.0,32.0,2.8,8.6,41.0,171.24,99.81
2018,4,12,6,15,246.0,47.0,3.1,9.0,83.0,303.03,249.82
2018,4,12,6,30,362.0,62.0,3.4,9.4,125.0,421.75,356.21
2018,4,12,6,45,446.5,72.0,3.75,9.8,176.5,513.62,435.07
2018,4,12,7,0,531.0,82.0,4.1,10.2,228.0,615.51,518.76
2018,4,12,7,15,587.0,89.0,4.25,10.55,282.5,687.47,575.27
2018,4,12,7,30,643.0,96.0,4.4,10.9,337.0,758.97,629.46
2018,4,12,7,45,684.0,100.5,4.55,11.3,391.0,812.37,668.1
2018,4,12,8,0,725.0,105.0,4.7,11.7,445.0,863.96,704.55
2018,4,12,8,15,751.5,110.5,4.7,12.05,497.0,900.56,728.25
2018,4,12,8,30,778.0,116.0,4.7,12.4,549.0,934.33,749.58
2018,4,12,8,45,797.0,120.0,4.75,12.7,596.5,949.0,757.36
2018,4,12,9,0,816.0,124.0,4.8,13.0,644.0,967.46,768.08
2018,4,12,9,15,819.5,132.0,4.85,13.35,683.0,971.54,768.36
2018,4,12,9,30,823.0,140.0,4.9,13.7,722.0,971.87,766.22
2018,4,12,9,45,682.0,201.5,4.9,14.0,700.0,895.29,708.58
2018,4,12,10,0,541.0,263.0,4.9,14.3,678.0,802.22,635.71
2018,4,12,10,15,605.0,248.5,4.9,14.5,729.0,832.5,657.99
2018,4,12,10,30,669.0,234.0,4.9,14.7,780.0,853.86,672.89
2018,4,12,10,45,713.0,222.5,4.9,14.95,818.0,854.76,672.36
2018,4,12,11,0,757.0,211.0,4.9,15.2,856.0,850.55,668.13
2018,4,12,11,15,581.5,277.5,4.9,15.35,778.0,736.19,579.29
2018,4,12,11,30,406.0,344.0,4.9,15.5,700.0,629.07,495.15
2018,4,12,11,45,579.5,281.0,4.9,15.7,792.5,673.74,530.6
2018,4,12,12,0,753.0,218.0,4.9,15.9,885.0,704.52,553.54
2018,4,12,12,15,806.5,195.5,5.0,16.0,908.0,675.69,530.35
2018,4,12,12,30,860.0,173.0,5.1,16.1,931.0,643.9,504.1
2018,4,12,12,45,835.5,183.0,5.15,16.15,912.5,589.76,459.42
2018,4,12,13,0,811.0,193.0,5.2,16.2,894.0,536.32,414.43
2018,4,12,13,15,816.0,187.0,5.25,16.15,880.0,484.77,369.89
2018,4,12,13,30,821.0,181.0,5.3,16.1,866.0,431.89,323.08
2018,4,12,13,45,813.5,178.5,5.35,16.1,839.5,376.45,273.59
2018,4,12,14,0,806.0,176.0,5.4,16.1,813.0,321.38,224.35
2018,4,12,14,15,796.5,172.0,5.45,15.95,780.0,257.65,169.82
2018,4,12,14,30,787.0,168.0,5.5,15.8,747.0,201.7,125.53
2018,4,12,14,45,774.5,163.0,5.55,15.65,707.5,146.15,90.63
2018,4,12,15,0,762.0,158.0,5.6,15.5,668.0,98.49,79.86
2018,4,12,15,15,741.0,153.5,5.6,15.5,622.0,98.16,79.83
2018,4,12,15,30,720.0,149.0,5.6,15.5,576.0,97.79,79.74
2018,4,12,15,45,696.5,142.5,5.55,15.0,527.0,95.96,78.57
2018,4,12,16,0,673.0,136.0,5.5,14.5,478.0,94.0,77.27
2018,4,12,16,15,638.0,127.0,5.35,14.15,424.0,89.92,74.05
2018,4,12,16,30,603.0,118.0,5.2,13.8,370.0,85.61,70.6
2018,4,12,16,45,557.5,108.0,5.1,13.45,316.0,80.19,66.08
2018,4,12,17,0,512.0,98.0,5.0,13.1,262.0,71.86,58.85
2018,4,12,17,15,434.0,88.0,4.6,12.55,209.0,65.09,52.88
2018,4,12,17,30,356.0,78.0,4.2,12.0,156.0,58.21,46.56
2018,4,12,17,45,274.5,62.5,3.85,11.5,113.0,47.18,36.25
2018,4,12,18,0,193.0,47.0,3.5,11.0,70.0,35.88,25.25
2018,4,12,18,15,109.5,29.0,3.2,10.6,40.5,22.43,5.73
2018,4,12,18,30,26.0,11.0,2.9,10.2,11.0,9.39,0.0
2018,4,12,18,45,13.0,5.5,2.6,9.8,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.6,6.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.8,6.9,2.0,0.0,0.0
2018,4,13,5,45,74.0,17.5,2.0,7.45,23.0,67.81,0.0
2018,4,13,6,0,144.0,33.0,2.2,8.0,44.0,197.51,127.97
2018,4,13,6,15,258.0,47.5,2.35,8.7,86.0,312.97,258.78
2018,4,13,6,30,372.0,62.0,2.5,9.4,128.0,430.22,362.09
2018,4,13,6,45,455.0,71.5,2.7,10.15,180.0,524.17,440.78
2018,4,13,7,0,538.0,81.0,2.9,10.9,232.0,621.99,518.84
2018,4,13,7,15,592.5,88.0,3.1,11.65,286.0,692.59,572.39
2018,4,13,7,30,647.0,95.0,3.3,12.4,340.0,762.77,623.57
2018,4,13,7,45,685.5,100.0,3.5,13.15,394.0,814.46,659.23
2018,4,13,8,0,724.0,105.0,3.7,13.9,448.0,864.3,692.67
2018,4,13,8,15,751.0,109.5,3.75,14.45,499.5,900.1,714.91
2018,4,13,8,30,778.0,114.0,3.8,15.0,551.0,933.1,734.87
2018,4,13,8,45,798.0,118.0,3.85,15.6,598.5,949.07,742.44
2018,4,13,9,0,818.0,122.0,3.9,16.2,646.0,968.48,752.59
2018,4,13,9,15,837.5,123.0,3.9,16.65,690.0,980.36,757.59
2018,4,13,9,30,857.0,124.0,3.9,17.1,734.0,988.41,760.11
2018,4,13,9,45,874.5,123.0,3.95,17.6,772.0,988.39,757.41
2018,4,13,10,0,892.0,122.0,4.0,18.1,810.0,973.3,744.56
2018,4,13,10,15,898.5,124.5,4.0,18.5,839.5,959.42,732.83
2018,4,13,10,30,905.0,127.0,4.0,18.9,869.0,941.88,718.75
2018,4,13,10,45,908.5,129.5,3.95,19.3,891.0,918.11,700.26
2018,4,13,11,0,912.0,132.0,3.9,19.7,913.0,890.94,679.62
2018,4,13,11,15,915.0,133.5,3.95,19.95,927.5,859.2,656.8
2018,4,13,11,30,918.0,135.0,4.0,20.2,942.0,824.4,631.83
2018,4,13,11,45,918.0,136.0,4.0,20.5,947.5,784.13,601.36
2018,4,13,12,0,918.0,137.0,4.0,20.8,953.0,741.39,568.11
2018,4,13,12,15,916.5,138.0,4.0,20.95,950.5,695.45,532.22
2018,4,13,12,30,915.0,139.0,4.0,21.1,948.0,647.59,494.11
2018,4,13,12,45,911.0,139.5,4.0,21.25,937.0,596.33,452.56
2018,4,13,13,0,907.0,140.0,4.0,21.4,926.0,543.84,409.0
2018,4,13,13,15,886.0,146.0,4.0,21.45,901.0,485.17,360.0
2018,4,13,13,30,865.0,152.0,4.0,21.5,876.0,428.19,311.3
2018,4,13,13,45,867.5,146.0,4.0,21.5,853.0,371.28,261.48
2018,4,13,14,0,870.0,140.0,4.0,21.5,830.0,313.58,210.74
2018,4,13,14,15,859.0,138.0,3.95,21.4,796.0,255.36,161.42
2018,4,13,14,30,848.0,136.0,3.9,21.3,762.0,198.22,117.13
2018,4,13,14,45,833.0,133.5,3.9,21.2,721.5,141.73,82.72
2018,4,13,15,0,818.0,131.0,3.9,21.1,681.0,91.89,72.48
2018,4,13,15,15,801.5,128.0,3.9,21.1,637.0,91.8,72.64
2018,4,13,15,30,785.0,125.0,3.9,21.1,593.0,83.3,65.65
2018,4,13,15,45,761.5,120.5,3.7,20.7,543.0,82.15,65.0
2018,4,13,16,0,738.0,116.0,3.5,20.3,493.0,80.92,64.27
2018,4,13,16,15,706.5,108.0,3.15,19.8,438.0,77.05,61.29
