Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,16,30,675.0,100.0,2.8,19.3,383.0,72.96,58.08
2018,4,13,16,45,636.5,93.5,2.45,18.8,331.5,69.71,55.54
2018,4,13,17,0,598.0,87.0,2.1,18.3,280.0,66.37,52.83
2018,4,13,17,15,537.0,77.5,1.85,17.35,227.0,60.33,47.69
2018,4,13,17,30,476.0,68.0,1.6,16.4,174.0,54.12,42.19
2018,4,13,17,45,383.5,56.0,1.35,15.4,126.5,42.92,32.02
2018,4,13,18,0,291.0,44.0,1.1,14.4,79.0,33.94,23.37
2018,4,13,18,15,173.5,28.0,1.1,14.0,46.0,21.74,6.62
2018,4,13,18,30,56.0,12.0,1.1,13.6,13.0,10.24,0.0
2018,4,13,18,45,28.0,6.0,1.15,13.15,6.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,11.15,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,11.6,2.0,0.0,0.0
2018,4,14,5,45,117.0,16.5,0.75,12.05,25.5,97.94,0.0
2018,4,14,6,0,222.0,31.0,0.7,12.5,49.0,255.03,173.76
2018,4,14,6,15,338.5,43.0,0.9,13.25,93.5,369.6,298.01
2018,4,14,6,30,455.0,55.0,1.1,14.0,138.0,492.25,400.01
2018,4,14,6,45,530.0,62.5,1.25,14.8,190.0,579.97,469.62
2018,4,14,7,0,605.0,70.0,1.4,15.6,242.0,669.47,537.02
2018,4,14,7,15,653.5,76.0,1.55,16.3,296.5,734.21,583.31
2018,4,14,7,30,702.0,82.0,1.7,17.0,351.0,798.47,627.49
2018,4,14,7,45,735.5,87.0,1.8,17.75,405.0,846.13,657.84
2018,4,14,8,0,769.0,92.0,1.9,18.5,459.0,885.8,681.93
2018,4,14,8,15,793.0,95.0,2.0,19.1,509.5,917.87,700.78
2018,4,14,8,30,817.0,98.0,2.1,19.7,560.0,946.9,717.38
2018,4,14,8,45,834.5,102.0,2.15,20.3,607.5,967.49,727.67
2018,4,14,9,0,852.0,106.0,2.2,20.9,655.0,984.55,735.7
2018,4,14,9,15,866.5,107.5,2.2,21.3,697.0,992.01,737.49
2018,4,14,9,30,881.0,109.0,2.2,21.7,739.0,984.39,729.64
2018,4,14,9,45,892.0,110.5,2.2,22.15,775.5,981.24,724.96
2018,4,14,10,0,903.0,112.0,2.2,22.6,812.0,974.33,717.96
2018,4,14,10,15,910.5,113.0,2.2,23.0,841.0,959.89,706.39
2018,4,14,10,30,918.0,114.0,2.2,23.4,870.0,941.78,692.66
2018,4,14,10,45,923.5,115.0,2.15,23.75,892.0,918.3,675.24
2018,4,14,11,0,929.0,116.0,2.1,24.1,914.0,891.35,655.72
2018,4,14,11,15,932.0,117.0,2.05,24.35,928.0,859.03,633.02
2018,4,14,11,30,935.0,118.0,2.0,24.6,942.0,823.63,608.36
2018,4,14,11,45,935.5,118.5,1.9,24.85,947.5,783.07,579.18
2018,4,14,12,0,936.0,119.0,1.8,25.1,953.0,739.99,546.78
2018,4,14,12,15,934.5,119.0,1.75,25.25,950.0,692.91,511.66
2018,4,14,12,30,933.0,119.0,1.7,25.4,947.0,643.91,474.41
2018,4,14,12,45,929.0,119.0,1.65,25.55,935.5,591.87,434.06
2018,4,14,13,0,925.0,119.0,1.6,25.7,924.0,538.57,391.71
2018,4,14,13,15,921.5,117.5,1.6,25.7,905.0,483.38,347.19
2018,4,14,13,30,918.0,116.0,1.6,25.7,886.0,427.36,300.73
2018,4,14,13,45,911.5,114.5,1.6,25.75,859.5,369.78,252.08
2018,4,14,14,0,905.0,113.0,1.6,25.8,833.0,312.12,203.04
2018,4,14,14,15,896.0,110.5,1.65,25.65,799.0,253.46,154.69
2018,4,14,14,30,887.0,108.0,1.7,25.5,765.0,195.46,110.75
2018,4,14,14,45,876.0,105.5,1.75,25.4,725.5,138.18,76.48
2018,4,14,15,0,865.0,103.0,1.8,25.3,686.0,85.29,65.66
2018,4,14,15,15,849.0,100.0,1.8,25.3,640.5,73.94,56.49
2018,4,14,15,30,833.0,97.0,1.8,25.3,595.0,73.08,55.95
2018,4,14,15,45,812.5,93.0,1.9,24.8,545.5,71.39,54.84
2018,4,14,16,0,792.0,89.0,2.0,24.3,496.0,69.6,53.64
2018,4,14,16,15,763.5,85.0,1.95,23.7,443.5,67.6,52.27
2018,4,14,16,30,735.0,81.0,1.9,23.1,391.0,65.55,50.83
2018,4,14,16,45,694.5,76.0,1.85,22.5,337.5,57.3,44.02
2018,4,14,17,0,654.0,71.0,1.8,21.9,284.0,54.46,41.77
2018,4,14,17,15,591.0,64.5,1.7,20.8,230.5,50.23,38.27
2018,4,14,17,30,528.0,58.0,1.6,19.7,177.0,45.99,34.57
2018,4,14,17,45,419.5,49.5,1.45,18.6,128.0,39.82,28.94
2018,4,14,18,0,311.0,41.0,1.3,17.5,79.0,33.72,22.94
2018,4,14,18,15,194.0,26.5,1.3,17.0,46.5,20.63,6.91
2018,4,14,18,30,77.0,12.0,1.3,16.5,14.0,10.24,0.0
2018,4,14,18,45,38.5,6.0,1.3,15.95,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,4,15,5,15,6.0,2.0,0.7,11.5,2.0,0.0,0.0
2018,4,15,5,30,12.0,4.0,0.7,11.7,4.0,0.0,0.0
2018,4,15,5,45,79.0,18.0,0.7,11.95,24.0,72.17,0.0
2018,4,15,6,0,146.0,32.0,0.7,12.2,44.0,201.63,143.34
2018,4,15,6,15,230.0,47.0,0.9,12.55,82.5,289.16,235.46
2018,4,15,6,30,314.0,62.0,1.1,12.9,121.0,382.5,316.45
2018,4,15,6,45,401.0,74.0,1.3,13.3,174.0,478.96,395.88
2018,4,15,7,0,488.0,86.0,1.5,13.7,227.0,579.58,474.78
2018,4,15,7,15,561.0,92.0,1.6,14.35,285.5,670.97,542.19
2018,4,15,7,30,634.0,98.0,1.7,15.0,344.0,756.78,602.66
2018,4,15,7,45,672.5,103.5,1.85,15.6,397.5,808.94,637.53
2018,4,15,8,0,711.0,109.0,2.0,16.2,451.0,859.28,670.54
2018,4,15,8,15,740.0,112.5,2.0,16.9,502.0,895.63,691.37
2018,4,15,8,30,769.0,116.0,2.0,17.6,553.0,929.24,710.02
2018,4,15,8,45,759.5,128.0,2.05,18.35,589.5,932.41,708.27
2018,4,15,9,0,750.0,140.0,2.1,19.1,626.0,931.87,704.51
2018,4,15,9,15,738.0,155.0,2.25,19.65,659.0,928.7,700.73
2018,4,15,9,30,726.0,170.0,2.4,20.2,692.0,921.83,694.55
2018,4,15,9,45,798.0,150.0,2.5,20.7,749.5,946.72,709.58
2018,4,15,10,0,870.0,130.0,2.6,21.2,807.0,974.8,726.39
2018,4,15,10,15,874.5,134.0,2.8,21.55,835.5,960.41,716.25
2018,4,15,10,30,879.0,138.0,3.0,21.9,864.0,931.45,696.67
2018,4,15,10,45,888.5,137.0,3.2,22.2,887.0,909.98,682.27
2018,4,15,11,0,898.0,136.0,3.4,22.5,910.0,885.02,665.33
2018,4,15,11,15,903.0,136.5,3.55,22.6,925.0,854.34,644.59
2018,4,15,11,30,908.0,137.0,3.7,22.7,940.0,820.57,621.58
2018,4,15,11,45,910.5,137.0,3.8,22.8,946.5,781.61,593.39
2018,4,15,12,0,913.0,137.0,3.9,22.9,953.0,740.08,562.23
2018,4,15,12,15,914.5,135.5,4.05,22.85,951.0,694.35,527.79
2018,4,15,12,30,916.0,134.0,4.2,22.8,949.0,646.56,490.84
2018,4,15,12,45,916.0,133.0,4.35,22.75,940.0,596.45,451.0
2018,4,15,13,0,916.0,132.0,4.5,22.7,931.0,544.77,408.88
2018,4,15,13,15,913.0,130.0,4.6,22.45,912.5,489.72,363.04
2018,4,15,13,30,910.0,128.0,4.7,22.2,894.0,433.84,315.16
2018,4,15,13,45,904.5,125.5,4.8,21.95,867.5,376.19,264.91
2018,4,15,14,0,899.0,123.0,4.9,21.7,841.0,318.41,214.18
2018,4,15,14,15,889.0,121.0,4.95,21.3,806.5,260.1,164.5
2018,4,15,14,30,879.0,119.0,5.0,20.9,772.0,202.56,119.48
2018,4,15,14,45,866.0,116.5,5.05,20.5,731.5,136.02,76.43
2018,4,15,15,0,853.0,114.0,5.1,20.1,691.0,81.31,63.83
2018,4,15,15,15,836.0,111.0,5.1,20.1,645.5,80.77,63.58
2018,4,15,15,30,819.0,108.0,5.1,20.1,600.0,80.19,63.27
2018,4,15,15,45,794.0,104.5,5.05,19.1,549.0,79.07,62.77
2018,4,15,16,0,769.0,101.0,5.0,18.1,498.0,77.91,62.24
2018,4,15,16,15,733.0,97.0,4.9,17.55,443.5,69.58,55.35
2018,4,15,16,30,697.0,93.0,4.8,17.0,389.0,67.98,54.27
2018,4,15,16,45,641.5,89.0,4.75,16.45,333.0,66.18,52.97
2018,4,15,17,0,586.0,85.0,4.7,15.9,277.0,64.47,51.67
2018,4,15,17,15,456.0,80.0,4.45,15.35,213.0,59.54,47.4
2018,4,15,17,30,326.0,75.0,4.2,14.8,149.0,55.74,43.92
2018,4,15,17,45,246.0,59.5,4.0,14.25,107.0,44.73,33.81
2018,4,15,18,0,166.0,44.0,3.8,13.7,65.0,34.03,23.66
2018,4,15,18,15,96.5,27.5,3.75,13.45,38.5,21.49,8.5
2018,4,15,18,30,27.0,11.0,3.7,13.2,12.0,9.39,0.0
2018,4,15,18,45,13.5,5.5,3.6,12.95,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,16,5,15,7.0,2.5,1.05,8.6,2.5,0.0,0.0
2018,4,16,5,30,14.0,5.0,1.2,9.0,5.0,0.0,0.0
2018,4,16,5,45,103.5,21.0,1.3,9.45,29.5,92.58,0.0
2018,4,16,6,0,193.0,37.0,1.4,9.9,54.0,247.17,184.29
2018,4,16,6,15,288.5,50.5,1.6,10.15,96.0,341.38,282.11
2018,4,16,6,30,384.0,64.0,1.8,10.4,138.0,443.99,371.29
2018,4,16,6,45,430.0,76.0,2.0,10.65,182.5,507.37,424.91
2018,4,16,7,0,476.0,88.0,2.2,10.9,227.0,572.37,477.45
2018,4,16,7,15,475.0,106.0,2.35,11.05,268.5,603.3,501.34
2018,4,16,7,30,474.0,124.0,2.5,11.2,310.0,631.78,522.54
2018,4,16,7,45,470.5,130.5,2.65,11.35,337.0,640.78,528.14
2018,4,16,8,0,467.0,137.0,2.8,11.5,364.0,647.83,532.17
2018,4,16,8,15,266.0,133.0,2.95,11.7,265.0,446.53,370.28
2018,4,16,8,30,65.0,129.0,3.1,11.9,166.0,200.85,165.37
2018,4,16,8,45,40.0,136.0,3.25,12.15,159.5,166.26,135.68
2018,4,16,9,0,15.0,143.0,3.4,12.4,153.0,137.12,109.99
2018,4,16,9,15,21.5,168.5,3.6,12.55,183.5,177.83,143.43
2018,4,16,9,30,28.0,194.0,3.8,12.7,214.0,207.7,167.52
2018,4,16,9,45,14.0,139.0,4.0,12.85,149.0,139.11,110.62
2018,4,16,10,0,0.0,84.0,4.2,13.0,84.0,70.07,52.9
2018,4,16,10,15,4.0,131.0,4.3,13.0,134.5,114.04,89.32
2018,4,16,10,30,8.0,178.0,4.4,13.0,185.0,158.18,125.39
2018,4,16,10,45,34.5,263.5,4.5,13.0,293.5,265.85,212.79
2018,4,16,11,0,61.0,349.0,4.6,13.0,402.0,362.32,289.14
2018,4,16,11,15,229.5,342.5,4.65,13.05,545.5,504.06,402.91
2018,4,16,11,30,398.0,336.0,4.7,13.1,689.0,617.62,491.24
2018,4,16,11,45,539.0,292.0,4.75,13.1,773.5,656.09,521.32
2018,4,16,12,0,680.0,248.0,4.8,13.1,858.0,682.96,541.86
2018,4,16,12,15,452.0,316.0,4.8,13.15,721.0,553.88,439.37
2018,4,16,12,30,224.0,384.0,4.8,13.2,584.0,441.19,349.3
2018,4,16,12,45,279.5,355.0,4.8,13.2,601.5,428.67,339.2
2018,4,16,13,0,335.0,326.0,4.8,13.2,619.0,411.4,324.15
2018,4,16,13,15,524.0,272.0,4.85,13.15,719.5,424.2,330.21
2018,4,16,13,30,713.0,218.0,4.9,13.1,820.0,417.57,317.67
2018,4,16,13,45,631.5,242.0,4.9,13.0,763.0,361.46,269.99
2018,4,16,14,0,550.0,266.0,4.9,12.9,706.0,315.49,231.62
2018,4,16,14,15,581.0,242.5,4.9,12.75,690.5,268.07,189.4
2018,4,16,14,30,612.0,219.0,4.9,12.6,675.0,215.2,145.15
2018,4,16,14,45,541.0,229.5,4.9,12.45,617.0,176.08,122.33
2018,4,16,15,0,470.0,240.0,4.9,12.3,559.0,142.49,118.82
2018,4,16,15,15,600.5,184.0,4.9,12.3,564.0,114.36,94.81
2018,4,16,15,30,731.0,128.0,4.9,12.3,569.0,83.83,68.42
2018,4,16,15,45,692.5,127.5,4.85,11.9,517.5,85.21,69.98
2018,4,16,16,0,654.0,127.0,4.8,11.5,466.0,86.79,71.72
2018,4,16,16,15,582.0,125.0,4.7,11.25,403.5,87.06,72.28
2018,4,16,16,30,510.0,123.0,4.6,11.0,341.0,86.13,71.77
2018,4,16,16,45,568.0,99.0,4.5,10.75,311.5,72.79,60.1
2018,4,16,17,0,626.0,75.0,4.4,10.5,282.0,57.07,46.12
2018,4,16,17,15,583.0,68.0,4.05,10.1,233.5,52.77,42.31
2018,4,16,17,30,540.0,61.0,3.7,9.7,185.0,48.37,38.22
2018,4,16,17,45,439.0,52.0,3.35,9.35,135.5,41.88,32.0
2018,4,16,18,0,338.0,43.0,3.0,9.0,86.0,35.4,25.43
2018,4,16,18,15,209.0,28.5,2.8,8.85,51.0,22.17,9.99
2018,4,16,18,30,80.0,14.0,2.6,8.7,16.0,11.95,0.0
2018,4,16,18,45,40.0,7.0,2.4,8.5,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,17,5,15,13.0,3.0,1.4,7.6,3.0,0.0,0.0
2018,4,17,5,30,26.0,6.0,1.5,7.9,6.0,5.12,0.0
2018,4,17,5,45,140.0,21.5,1.6,8.25,33.5,156.68,0.0
2018,4,17,6,0,254.0,37.0,1.7,8.6,61.0,292.79,225.2
2018,4,17,6,15,363.5,48.0,1.75,9.0,106.5,397.2,329.61
2018,4,17,6,30,473.0,59.0,1.8,9.4,152.0,515.0,429.17
2018,4,17,6,45,544.0,67.5,1.8,9.8,205.5,601.5,498.87
2018,4,17,7,0,615.0,76.0,1.8,10.2,259.0,689.59,566.05
2018,4,17,7,15,663.5,81.5,1.8,10.7,314.0,754.24,612.14
2018,4,17,7,30,712.0,87.0,1.8,11.2,369.0,818.23,655.8
2018,4,17,7,45,746.5,92.0,1.8,11.75,424.0,867.06,686.82
2018,4,17,8,0,781.0,97.0,1.8,12.3,479.0,907.37,711.04
2018,4,17,8,15,806.5,100.5,1.8,12.85,531.0,941.59,730.55
2018,4,17,8,30,832.0,104.0,1.8,13.4,583.0,972.73,747.66
2018,4,17,8,45,851.0,106.5,1.85,13.95,631.0,992.9,757.89
2018,4,17,9,0,870.0,109.0,1.9,14.5,679.0,1009.49,765.87
2018,4,17,9,15,885.0,110.5,1.9,14.95,722.0,1017.22,767.68
2018,4,17,9,30,900.0,112.0,1.9,15.4,765.0,1009.55,759.55
2018,4,17,9,45,911.0,113.0,1.9,15.85,801.5,1005.47,754.21
2018,4,17,10,0,922.0,114.0,1.9,16.3,838.0,997.59,746.5
2018,4,17,10,15,928.0,116.0,1.9,16.65,867.0,982.27,734.4
2018,4,17,10,30,934.0,118.0,1.9,17.0,896.0,963.24,720.09
2018,4,17,10,45,937.5,120.0,1.85,17.3,917.5,938.38,701.62
2018,4,17,11,0,941.0,122.0,1.8,17.6,939.0,910.07,681.05
2018,4,17,11,15,942.5,123.0,1.85,17.85,952.0,875.94,657.92
2018,4,17,11,30,944.0,124.0,1.9,18.1,965.0,838.82,632.7
2018,4,17,11,45,943.0,126.0,1.9,18.35,970.0,797.91,603.61
2018,4,17,12,0,942.0,128.0,1.9,18.6,975.0,754.53,571.1
2018,4,17,12,15,941.0,127.5,1.95,18.75,972.0,706.92,535.54
2018,4,17,12,30,940.0,127.0,2.0,18.9,969.0,657.39,497.61
2018,4,17,12,45,937.0,127.0,2.05,19.0,958.0,605.43,456.83
2018,4,17,13,0,934.0,127.0,2.1,19.1,947.0,552.13,413.75
2018,4,17,13,15,929.0,126.5,2.15,19.15,927.5,496.48,367.63
2018,4,17,13,30,924.0,126.0,2.2,19.2,908.0,440.14,319.6
2018,4,17,13,45,916.0,125.5,2.2,19.2,881.0,382.37,269.42
2018,4,17,14,0,908.0,125.0,2.2,19.2,854.0,324.67,218.93
2018,4,17,14,15,897.5,123.5,2.25,19.1,819.5,266.12,169.11
2018,4,17,14,30,887.0,122.0,2.3,19.0,785.0,199.89,117.01
2018,4,17,14,45,872.0,121.0,2.3,18.95,744.5,142.36,80.58
2018,4,17,15,0,857.0,120.0,2.3,18.9,704.0,86.77,68.65
2018,4,17,15,15,840.5,116.5,2.3,18.9,658.0,84.26,66.77
2018,4,17,15,30,824.0,113.0,2.3,18.9,612.0,83.48,66.32
2018,4,17,15,45,797.0,110.5,2.45,18.4,560.5,83.18,66.41
2018,4,17,16,0,770.0,108.0,2.6,17.9,509.0,75.59,60.22
2018,4,17,16,15,734.0,104.0,2.65,17.45,454.5,74.21,59.36
2018,4,17,16,30,698.0,100.0,2.7,17.0,400.0,72.82,58.46
2018,4,17,16,45,650.5,94.5,2.75,16.55,345.0,70.19,56.44
2018,4,17,17,0,603.0,89.0,2.8,16.1,290.0,67.55,54.33
2018,4,17,17,15,539.5,80.5,2.55,15.25,236.5,62.35,49.91
2018,4,17,17,30,476.0,72.0,2.3,14.4,183.0,57.05,45.2
2018,4,17,17,45,382.5,60.5,2.1,13.5,135.0,46.12,35.23
2018,4,17,18,0,289.0,49.0,1.9,12.6,87.0,37.6,27.03
2018,4,17,18,15,175.5,32.0,1.75,12.1,52.0,24.75,12.31
2018,4,17,18,30,62.0,15.0,1.6,11.6,17.0,12.8,0.0
2018,4,17,18,45,31.0,7.5,1.5,11.1,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,8.9,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,9.2,2.0,1.71,0.0
2018,4,18,5,45,0.0,9.5,0.35,9.45,9.5,7.82,0.0
2018,4,18,6,0,0.0,17.0,0.3,9.7,17.0,14.0,5.58
2018,4,18,6,15,0.0,26.5,0.3,10.15,26.5,21.86,13.05
2018,4,18,6,30,0.0,36.0,0.3,10.6,36.0,29.73,20.15
2018,4,18,6,45,0.0,53.0,0.3,11.05,53.0,43.88,32.54
2018,4,18,7,0,0.0,70.0,0.3,11.5,70.0,59.82,46.26
2018,4,18,7,15,23.5,103.5,0.4,12.05,113.0,126.75,103.85
2018,4,18,7,30,47.0,137.0,0.5,12.6,156.0,186.82,153.76
2018,4,18,7,45,56.5,165.0,0.6,13.1,191.0,226.25,185.07
2018,4,18,8,0,66.0,193.0,0.7,13.6,226.0,264.95,215.22
2018,4,18,8,15,58.0,213.0,0.75,13.9,244.0,275.8,222.25
2018,4,18,8,30,50.0,233.0,0.8,14.2,262.0,286.02,228.9
2018,4,18,8,45,48.0,246.0,0.85,14.45,275.5,293.49,233.74
2018,4,18,9,0,46.0,259.0,0.9,14.7,289.0,300.86,238.51
2018,4,18,9,15,156.0,292.0,0.85,15.0,404.0,460.36,361.74
2018,4,18,9,30,266.0,325.0,0.8,15.3,519.0,615.84,473.43
2018,4,18,9,45,281.0,343.0,0.75,15.55,556.5,638.22,485.44
2018,4,18,10,0,296.0,361.0,0.7,15.8,594.0,658.2,497.12
2018,4,18,10,15,300.5,367.0,0.85,16.15,611.0,653.81,494.02
2018,4,18,10,30,305.0,373.0,1.0,16.5,628.0,647.78,489.96
2018,4,18,10,45,455.0,332.0,1.15,16.85,723.0,734.37,553.33
2018,4,18,11,0,605.0,291.0,1.3,17.2,818.0,799.87,599.93
2018,4,18,11,15,570.0,315.0,1.55,17.5,817.5,762.54,573.7
2018,4,18,11,30,535.0,339.0,1.8,17.8,817.0,725.37,547.88
2018,4,18,11,45,507.0,351.5,2.05,18.1,806.5,683.47,518.27
2018,4,18,12,0,479.0,364.0,2.3,18.4,796.0,641.77,488.04
2018,4,18,12,15,430.5,380.0,2.5,18.45,767.5,590.34,450.13
2018,4,18,12,30,382.0,396.0,2.7,18.5,739.0,543.09,414.66
2018,4,18,12,45,312.5,408.0,2.85,18.55,686.5,485.71,371.13
2018,4,18,13,0,243.0,420.0,3.0,18.6,634.0,434.28,331.88
2018,4,18,13,15,221.0,413.0,3.15,18.55,604.5,403.7,308.17
2018,4,18,13,30,199.0,406.0,3.3,18.5,575.0,370.36,282.21
2018,4,18,13,45,219.5,393.5,3.4,18.4,574.5,349.56,264.75
2018,4,18,14,0,240.0,381.0,3.5,18.3,574.0,326.64,245.24
2018,4,18,14,15,230.5,362.0,3.55,18.15,541.5,291.88,217.84
2018,4,18,14,30,221.0,343.0,3.6,18.0,509.0,258.75,192.7
2018,4,18,14,45,160.0,324.0,3.7,17.8,441.0,222.99,169.27
2018,4,18,15,0,99.0,305.0,3.8,17.6,373.0,207.96,170.93
2018,4,18,15,15,139.5,289.5,3.8,17.6,378.0,187.27,154.15
2018,4,18,15,30,180.0,274.0,3.8,17.6,383.0,180.01,148.52
2018,4,18,15,45,125.0,244.5,3.85,16.9,317.5,163.56,135.49
2018,4,18,16,0,70.0,215.0,3.9,16.2,252.0,153.51,127.75
2018,4,18,16,15,151.0,182.5,3.9,15.75,251.0,128.97,107.28
2018,4,18,16,30,232.0,150.0,3.9,15.3,250.0,104.83,86.85
2018,4,18,16,45,371.0,120.0,3.85,14.8,255.5,83.74,68.77
2018,4,18,17,0,510.0,90.0,3.8,14.3,261.0,67.31,54.5
2018,4,18,17,15,471.5,79.0,3.45,13.55,215.5,60.44,48.57
2018,4,18,17,30,433.0,68.0,3.1,12.8,170.0,53.26,42.13
2018,4,18,17,45,351.0,55.5,2.75,12.05,124.5,42.28,32.06
2018,4,18,18,0,269.0,43.0,2.4,11.3,79.0,33.03,23.26
2018,4,18,18,15,167.5,29.0,2.2,10.75,48.0,22.43,11.24
2018,4,18,18,30,66.0,15.0,2.0,10.2,17.0,12.8,0.0
2018,4,18,18,45,33.0,7.5,1.8,9.6,8.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,19,5,15,35.0,4.5,2.15,7.4,4.5,0.0,0.0
2018,4,19,5,30,70.0,9.0,2.2,7.5,9.0,55.97,0.0
2018,4,19,5,45,217.0,22.0,2.2,7.65,40.5,214.28,0.0
2018,4,19,6,0,364.0,35.0,2.2,7.8,72.0,371.39,295.58
2018,4,19,6,15,467.5,43.0,2.3,8.2,120.0,478.11,397.69
2018,4,19,6,30,571.0,51.0,2.4,8.6,168.0,589.77,491.97
2018,4,19,6,45,633.0,57.5,2.45,9.0,222.0,667.89,555.0
2018,4,19,7,0,695.0,64.0,2.5,9.4,276.0,740.47,610.45
2018,4,19,7,15,735.0,68.5,2.65,10.1,331.0,798.5,652.3
2018,4,19,7,30,775.0,73.0,2.8,10.8,386.0,855.23,691.56
2018,4,19,7,45,801.5,77.5,2.95,11.5,439.5,897.34,718.96
2018,4,19,8,0,828.0,82.0,3.1,12.2,493.0,936.98,744.02
2018,4,19,8,15,848.0,85.0,3.3,12.9,544.0,965.51,761.15
2018,4,19,8,30,868.0,88.0,3.5,13.6,595.0,979.53,767.97
2018,4,19,8,45,881.0,91.5,3.7,14.35,641.0,995.15,775.9
2018,4,19,9,0,894.0,95.0,3.9,15.1,687.0,1007.23,781.36
2018,4,19,9,15,903.0,98.5,4.0,15.5,728.5,1011.66,781.98
2018,4,19,9,30,912.0,102.0,4.1,15.9,770.0,1012.31,780.2
2018,4,19,9,45,917.0,106.0,4.25,16.3,804.5,1005.81,773.97
2018,4,19,10,0,922.0,110.0,4.4,16.7,839.0,995.49,765.52
2018,4,19,10,15,929.5,110.5,4.5,16.95,868.0,980.1,753.96
2018,4,19,10,30,937.0,111.0,4.6,17.2,897.0,961.03,739.95
2018,4,19,10,45,943.5,111.0,4.7,17.4,919.0,936.95,722.65
2018,4,19,11,0,950.0,111.0,4.8,17.6,941.0,909.35,702.9
2018,4,19,11,15,952.0,112.0,4.8,17.75,954.5,875.62,678.26
2018,4,19,11,30,954.0,113.0,4.8,17.9,968.0,838.84,651.46
2018,4,19,11,45,954.5,113.5,4.85,18.0,973.0,797.68,621.65
2018,4,19,12,0,955.0,114.0,4.9,18.1,978.0,753.96,587.71
2018,4,19,12,15,950.0,116.0,4.95,18.15,973.5,705.61,549.68
2018,4,19,12,30,945.0,118.0,5.0,18.2,969.0,655.55,509.46
2018,4,19,12,45,937.5,120.5,5.05,18.25,956.5,603.07,466.37
2018,4,19,13,0,930.0,123.0,5.1,18.3,944.0,549.59,421.36
2018,4,19,13,15,927.0,121.0,5.15,18.3,925.0,494.15,373.69
2018,4,19,13,30,924.0,119.0,5.2,18.3,906.0,437.86,324.1
2018,4,19,13,45,919.5,117.0,5.2,18.25,880.0,380.45,272.67
2018,4,19,14,0,915.0,115.0,5.2,18.2,854.0,322.76,220.75
2018,4,19,14,15,906.5,112.5,5.15,18.1,820.0,263.87,169.22
2018,4,19,14,30,898.0,110.0,5.1,18.0,786.0,205.58,122.09
2018,4,19,14,45,886.5,107.5,5.1,17.9,746.0,147.86,84.28
2018,4,19,15,0,875.0,105.0,5.1,17.8,706.0,91.5,73.08
2018,4,19,15,15,859.0,102.5,5.1,17.8,660.5,75.28,59.41
2018,4,19,15,30,843.0,100.0,5.1,17.8,615.0,74.83,59.21
2018,4,19,15,45,821.0,97.5,4.9,17.4,565.0,74.24,58.98
2018,4,19,16,0,799.0,95.0,4.7,17.0,515.0,73.63,58.75
2018,4,19,16,15,768.0,91.0,4.5,16.7,461.5,71.76,57.4
2018,4,19,16,30,737.0,87.0,4.3,16.4,408.0,63.93,50.81
2018,4,19,16,45,695.0,82.5,4.1,16.1,353.5,61.66,49.03
2018,4,19,17,0,653.0,78.0,3.9,15.8,299.0,59.37,47.17
2018,4,19,17,15,592.5,71.5,3.4,15.05,245.5,55.37,43.78
2018,4,19,17,30,532.0,65.0,2.9,14.3,192.0,51.35,40.19
2018,4,19,17,45,440.0,55.5,2.45,13.6,142.5,44.61,33.93
2018,4,19,18,0,348.0,46.0,2.0,12.9,93.0,37.81,27.31
2018,4,19,18,15,222.5,31.5,1.85,12.35,57.0,24.46,13.13
2018,4,19,18,30,97.0,17.0,1.7,11.8,21.0,14.51,0.0
2018,4,19,18,45,48.5,8.5,1.55,11.25,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,20,5,15,21.0,4.5,1.2,9.95,4.5,0.0,0.0
2018,4,20,5,30,42.0,9.0,1.3,10.3,9.0,36.73,0.0
2018,4,20,5,45,153.0,24.5,1.4,10.7,38.5,176.79,18.91
2018,4,20,6,0,264.0,40.0,1.5,11.1,68.0,303.82,241.05
2018,4,20,6,15,365.5,52.0,1.55,11.6,114.5,405.34,334.42
2018,4,20,6,30,467.0,64.0,1.6,12.1,161.0,518.49,427.91
2018,4,20,6,45,537.0,71.0,1.65,12.65,213.5,602.77,494.28
2018,4,20,7,0,607.0,78.0,1.7,13.2,266.0,688.21,558.13
2018,4,20,7,15,655.0,83.5,1.8,13.9,320.5,752.29,603.34
2018,4,20,7,30,703.0,89.0,1.9,14.6,375.0,815.74,646.42
2018,4,20,7,45,740.0,92.0,2.0,15.35,429.5,864.16,677.31
2018,4,20,8,0,777.0,95.0,2.1,16.1,484.0,904.73,702.05
2018,4,20,8,15,802.0,97.5,2.25,16.95,535.0,937.1,720.99
2018,4,20,8,30,827.0,100.0,2.4,17.8,586.0,966.44,737.67
2018,4,20,8,45,847.0,102.0,2.55,18.65,633.5,986.94,748.24
2018,4,20,9,0,867.0,104.0,2.7,19.5,681.0,1003.91,756.51
2018,4,20,9,15,883.0,104.5,2.85,20.1,723.5,999.9,751.53
2018,4,20,9,30,899.0,105.0,3.0,20.7,766.0,1004.04,752.33
2018,4,20,9,45,912.5,104.0,3.15,21.35,802.0,1000.34,747.78
2018,4,20,10,0,926.0,103.0,3.3,22.0,838.0,992.87,740.89
2018,4,20,10,15,932.0,104.5,3.35,22.35,866.5,977.23,728.79
2018,4,20,10,30,938.0,106.0,3.4,22.7,895.0,957.91,714.44
2018,4,20,10,45,942.0,107.5,3.5,23.1,916.5,933.22,696.8
2018,4,20,11,0,946.0,109.0,3.6,23.5,938.0,905.09,676.89
2018,4,20,11,15,948.0,109.5,3.6,23.7,951.0,871.1,652.97
2018,4,20,11,30,950.0,110.0,3.6,23.9,964.0,834.11,627.0
2018,4,20,11,45,950.0,110.5,3.65,24.15,968.5,792.84,598.06
2018,4,20,12,0,950.0,111.0,3.7,24.4,973.0,749.08,565.11
2018,4,20,12,15,949.0,110.5,3.75,24.55,969.5,701.59,529.04
2018,4,20,12,30,948.0,110.0,3.8,24.7,966.0,652.17,490.68
2018,4,20,12,45,946.0,109.5,3.85,24.8,955.0,600.46,449.72
2018,4,20,13,0,944.0,109.0,3.9,24.9,944.0,547.32,406.51
2018,4,20,13,15,939.0,108.5,3.95,24.9,924.5,491.64,360.33
2018,4,20,13,30,934.0,108.0,4.0,24.9,905.0,435.26,312.34
2018,4,20,13,45,927.0,107.0,4.0,24.85,878.0,377.41,262.3
2018,4,20,14,0,920.0,106.0,4.0,24.8,851.0,319.52,211.89
2018,4,20,14,15,911.0,104.0,4.0,24.65,817.0,260.76,162.0
2018,4,20,14,30,902.0,102.0,4.0,24.5,783.0,202.66,116.24
2018,4,20,14,45,889.5,100.5,4.0,24.35,743.0,145.43,79.57
2018,4,20,15,0,877.0,99.0,4.0,24.2,703.0,89.65,69.62
2018,4,20,15,15,862.0,96.5,4.0,24.2,658.0,81.72,63.23
2018,4,20,15,30,847.0,94.0,4.0,24.2,613.0,70.86,54.31
2018,4,20,15,45,826.5,91.0,3.85,23.6,563.5,69.79,53.73
2018,4,20,16,0,806.0,88.0,3.7,23.0,514.0,68.66,53.1
2018,4,20,16,15,777.5,84.0,3.55,22.5,461.0,66.63,51.67
2018,4,20,16,30,749.0,80.0,3.4,22.0,408.0,64.53,50.16
2018,4,20,16,45,711.5,75.5,3.2,21.5,354.5,61.88,48.13
2018,4,20,17,0,674.0,71.0,3.0,21.0,301.0,54.26,41.74
2018,4,20,17,15,620.0,65.0,2.6,19.9,248.0,50.45,38.63
2018,4,20,17,30,566.0,59.0,2.2,18.8,195.0,46.61,35.32
2018,4,20,17,45,484.0,50.0,1.8,17.75,146.0,40.09,29.45
2018,4,20,18,0,402.0,41.0,1.4,16.7,97.0,33.49,23.22
2018,4,20,18,15,272.5,28.5,1.35,16.05,59.5,23.51,12.54
2018,4,20,18,30,143.0,16.0,1.3,15.4,22.0,13.66,0.0
2018,4,20,18,45,71.5,8.0,1.25,14.75,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,21,5,15,29.5,4.5,0.75,9.8,5.0,0.0,0.0
2018,4,21,5,30,59.0,9.0,0.7,10.5,10.0,48.6,0.0
2018,4,21,5,45,182.5,23.5,0.7,11.15,41.0,198.26,57.84
2018,4,21,6,0,306.0,38.0,0.7,11.8,72.0,330.93,262.25
2018,4,21,6,15,360.0,46.5,0.75,12.5,107.5,396.97,324.1
2018,4,21,6,30,414.0,55.0,0.8,13.2,143.0,464.57,380.45
2018,4,21,6,45,207.0,72.0,0.8,13.95,116.0,286.36,238.2
2018,4,21,7,0,0.0,89.0,0.8,14.7,89.0,80.22,62.4
2018,4,21,7,15,0.5,107.0,0.85,15.6,107.0,97.3,76.85
2018,4,21,7,30,1.0,125.0,0.9,16.5,125.0,114.17,90.33
2018,4,21,7,45,14.0,156.5,0.95,17.45,163.5,157.71,125.79
2018,4,21,8,0,27.0,188.0,1.0,18.4,202.0,219.47,174.63
2018,4,21,8,15,84.0,223.0,1.1,19.4,271.5,312.53,247.89
2018,4,21,8,30,141.0,258.0,1.2,20.4,341.0,426.41,333.36
2018,4,21,8,45,442.5,200.0,1.3,21.4,490.5,696.68,533.55
2018,4,21,9,0,744.0,142.0,1.4,22.4,640.0,933.97,690.38
2018,4,21,9,15,812.5,124.5,1.45,23.05,698.5,966.2,705.61
2018,4,21,9,30,881.0,107.0,1.5,23.7,757.0,989.69,717.68
2018,4,21,9,45,893.5,107.0,1.55,24.4,793.0,986.3,712.67
2018,4,21,10,0,906.0,107.0,1.6,25.1,829.0,979.2,705.8
2018,4,21,10,15,913.0,108.0,1.6,25.55,857.5,964.25,694.14
2018,4,21,10,30,920.0,109.0,1.6,26.0,886.0,945.69,680.44
2018,4,21,10,45,924.5,109.5,1.6,26.4,906.5,920.88,663.06
2018,4,21,11,0,929.0,110.0,1.6,26.8,927.0,892.71,643.68
2018,4,21,11,15,931.5,110.5,1.6,27.1,940.0,859.68,621.48
2018,4,21,11,30,934.0,111.0,1.6,27.4,953.0,823.68,597.37
2018,4,21,11,45,934.5,111.5,1.55,27.7,958.0,783.4,569.82
2018,4,21,12,0,935.0,112.0,1.5,28.0,963.0,740.64,538.61
2018,4,21,12,15,934.5,112.0,1.45,28.15,960.0,694.57,504.91
2018,4,21,12,30,934.0,112.0,1.4,28.3,957.0,646.52,469.09
2018,4,21,12,45,931.5,111.5,1.35,28.45,946.0,595.25,430.13
2018,4,21,13,0,929.0,111.0,1.3,28.6,935.0,542.63,389.14
2018,4,21,13,15,924.0,110.0,1.25,28.65,915.5,487.41,345.31
2018,4,21,13,30,919.0,109.0,1.2,28.7,896.0,431.54,299.78
2018,4,21,13,45,907.5,110.5,1.15,28.7,868.0,374.82,252.81
2018,4,21,14,0,896.0,112.0,1.1,28.7,840.0,318.5,205.76
2018,4,21,14,15,859.5,123.0,1.15,28.6,798.5,263.6,161.81
2018,4,21,14,30,823.0,134.0,1.2,28.5,757.0,204.16,117.7
2018,4,21,14,45,815.5,127.5,1.25,28.4,718.0,147.59,81.56
2018,4,21,15,0,808.0,121.0,1.3,28.3,679.0,92.18,60.81
2018,4,21,15,15,815.5,109.5,1.3,28.3,641.5,78.76,59.62
2018,4,21,15,30,823.0,98.0,1.3,28.3,604.0,72.98,55.06
2018,4,21,15,45,805.5,94.0,1.55,27.75,556.0,71.41,54.09
2018,4,21,16,0,788.0,90.0,1.8,27.2,508.0,69.73,53.01
2018,4,21,16,15,758.5,87.0,1.8,26.65,456.0,68.5,52.3
2018,4,21,16,30,729.0,84.0,1.8,26.1,404.0,67.27,51.57
2018,4,21,16,45,691.0,78.5,1.8,25.55,350.5,58.59,44.5
2018,4,21,17,0,653.0,73.0,1.8,25.0,297.0,55.47,42.06
2018,4,21,17,15,590.5,67.5,1.65,23.75,243.5,52.07,39.38
2018,4,21,17,30,528.0,62.0,1.5,22.5,190.0,48.69,36.57
2018,4,21,17,45,431.5,53.0,1.35,21.25,140.5,42.24,30.87
2018,4,21,18,0,335.0,44.0,1.2,20.0,91.0,35.76,24.84
2018,4,21,18,15,228.5,30.5,1.15,19.35,56.5,23.7,12.78
2018,4,21,18,30,122.0,17.0,1.1,18.7,22.0,14.51,0.0
2018,4,21,18,45,61.0,8.5,1.1,18.05,11.0,7.26,0.0
2018,4,21,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,5,15,39.0,5.5,0.35,16.35,6.0,0.0,0.0
2018,4,22,5,30,78.0,11.0,0.4,16.7,12.0,63.62,0.0
2018,4,22,5,45,218.5,23.5,0.4,17.05,44.5,226.33,93.39
2018,4,22,6,0,359.0,36.0,0.4,17.4,77.0,371.47,287.56
2018,4,22,6,15,453.0,45.0,0.5,17.95,124.5,471.37,372.35
2018,4,22,6,30,547.0,54.0,0.6,18.5,172.0,576.37,454.08
2018,4,22,6,45,607.5,60.0,0.7,19.0,225.0,652.05,510.33
2018,4,22,7,0,668.0,66.0,0.8,19.5,278.0,728.97,564.7
2018,4,22,7,15,709.5,71.5,0.9,20.2,333.0,782.23,599.77
2018,4,22,7,30,751.0,77.0,1.0,20.9,388.0,841.19,637.55
2018,4,22,7,45,780.0,80.5,1.05,21.6,441.0,884.0,662.48
2018,4,22,8,0,809.0,84.0,1.1,22.3,494.0,924.46,685.38
2018,4,22,8,15,831.0,87.0,1.15,23.1,545.5,954.7,700.94
2018,4,22,8,30,853.0,90.0,1.2,23.9,597.0,981.88,714.45
2018,4,22,8,45,869.0,93.0,1.25,24.75,644.0,988.25,714.6
2018,4,22,9,0,885.0,96.0,1.3,25.6,691.0,1002.64,720.18
2018,4,22,9,15,898.0,98.0,1.35,26.05,733.0,1009.25,721.99
2018,4,22,9,30,911.0,100.0,1.4,26.5,775.0,1012.13,721.71
2018,4,22,9,45,922.0,101.0,1.4,27.0,811.5,1008.15,716.43
2018,4,22,10,0,933.0,102.0,1.4,27.5,848.0,1000.35,709.05
2018,4,22,10,15,939.0,104.0,1.45,27.8,877.0,985.08,698.57
2018,4,22,10,30,945.0,106.0,1.5,28.1,906.0,966.09,685.95
2018,4,22,10,45,949.0,107.0,1.5,28.4,927.0,940.7,668.74
2018,4,22,11,0,953.0,108.0,1.5,28.7,948.0,911.89,649.52
2018,4,22,11,15,954.5,109.5,1.55,28.9,961.5,878.2,628.09
2018,4,22,11,30,956.0,111.0,1.6,29.1,975.0,841.48,604.62
2018,4,22,11,45,956.0,112.5,1.6,29.3,980.5,800.82,577.94
2018,4,22,12,0,956.0,114.0,1.6,29.5,986.0,757.61,547.32
2018,4,22,12,15,953.5,114.5,1.7,29.55,982.0,709.67,513.94
2018,4,22,12,30,951.0,115.0,1.8,29.6,978.0,659.9,478.21
2018,4,22,12,45,946.5,116.0,1.85,29.7,966.5,607.79,439.25
2018,4,22,13,0,942.0,117.0,1.9,29.8,955.0,554.46,398.15
2018,4,22,13,15,937.0,116.5,1.95,29.7,935.5,498.83,354.39
2018,4,22,13,30,932.0,116.0,2.0,29.6,916.0,442.52,308.7
2018,4,22,13,45,903.0,125.5,2.05,29.5,881.5,384.59,261.19
2018,4,22,14,0,874.0,135.0,2.1,29.4,847.0,322.64,210.54
2018,4,22,14,15,863.5,132.5,2.15,29.25,812.5,264.48,162.91
2018,4,22,14,30,853.0,130.0,2.2,29.1,778.0,207.33,119.04
2018,4,22,14,45,864.0,119.0,2.25,28.9,746.0,147.88,79.8
2018,4,22,15,0,875.0,108.0,2.3,28.7,714.0,98.07,63.83
2018,4,22,15,15,859.5,105.0,2.3,28.7,668.5,76.62,57.79
2018,4,22,15,30,844.0,102.0,2.3,28.7,623.0,75.92,57.41
2018,4,22,15,45,822.5,98.5,2.3,28.05,572.5,74.71,56.75
2018,4,22,16,0,801.0,95.0,2.3,27.4,522.0,73.42,56.04
2018,4,22,16,15,774.0,91.0,2.2,26.8,469.5,71.61,54.87
2018,4,22,16,30,747.0,87.0,2.1,26.2,417.0,69.73,53.62
2018,4,22,16,45,709.0,81.5,2.0,25.6,362.5,60.88,46.43
2018,4,22,17,0,671.0,76.0,1.9,25.0,308.0,57.82,44.06
2018,4,22,17,15,575.0,72.0,1.7,23.8,247.0,55.36,42.2
2018,4,22,17,30,479.0,68.0,1.5,22.6,186.0,53.16,40.41
2018,4,22,17,45,416.0,56.5,1.3,21.35,141.0,45.03,33.27
2018,4,22,18,0,353.0,45.0,1.1,20.1,96.0,36.62,25.61
2018,4,22,18,15,231.5,32.0,1.1,19.4,60.0,24.83,13.93
2018,4,22,18,30,110.0,19.0,1.1,18.7,24.0,14.8,0.0
2018,4,22,18,45,55.0,9.5,1.05,18.0,12.0,8.11,0.0
2018,4,22,19,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,13.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,23,5,15,32.0,6.5,0.6,14.45,7.0,0.0,0.0
2018,4,23,5,30,64.0,13.0,0.6,15.0,14.0,55.71,0.0
2018,4,23,5,45,157.5,27.5,0.65,15.6,43.0,190.97,96.64
2018,4,23,6,0,251.0,42.0,0.7,16.2,72.0,295.67,233.35
2018,4,23,6,15,265.5,57.5,0.85,16.95,103.5,332.95,269.65
2018,4,23,6,30,280.0,73.0,1.0,17.7,135.0,371.05,302.64
2018,4,23,6,45,207.0,99.0,1.15,18.45,151.5,327.64,267.77
2018,4,23,7,0,134.0,125.0,1.3,19.2,168.0,278.7,226.96
2018,4,23,7,15,308.0,128.0,1.4,20.1,250.5,459.11,371.25
2018,4,23,7,30,482.0,131.0,1.5,21.0,333.0,652.3,513.72
2018,4,23,7,45,614.0,120.0,1.55,21.85,411.5,780.71,599.99
2018,4,23,8,0,746.0,109.0,1.6,22.7,490.0,901.69,677.51
2018,4,23,8,15,768.0,113.5,1.7,23.4,540.0,932.66,693.87
2018,4,23,8,30,790.0,118.0,1.8,24.1,590.0,953.94,704.73
2018,4,23,8,45,805.5,123.0,1.9,24.8,636.0,973.23,714.35
2018,4,23,9,0,821.0,128.0,2.0,25.5,682.0,989.0,721.72
2018,4,23,9,15,835.0,129.5,2.0,25.9,722.5,995.75,723.06
2018,4,23,9,30,849.0,131.0,2.0,26.3,763.0,998.78,722.27
2018,4,23,9,45,845.0,139.0,2.0,26.65,792.5,987.66,712.8
2018,4,23,10,0,841.0,147.0,2.0,27.0,822.0,972.95,701.39
2018,4,23,10,15,803.5,172.0,2.0,27.3,835.0,940.49,678.94
2018,4,23,10,30,766.0,197.0,2.0,27.6,848.0,913.03,659.96
2018,4,23,10,45,835.5,166.5,1.95,27.9,892.0,909.76,656.15
2018,4,23,11,0,905.0,136.0,1.9,28.2,936.0,898.08,646.82
2018,4,23,11,15,907.5,136.5,1.85,28.35,949.0,865.16,624.36
2018,4,23,11,30,910.0,137.0,1.8,28.5,962.0,829.35,600.23
2018,4,23,11,45,909.5,138.0,1.75,28.65,966.5,789.04,572.39
2018,4,23,12,0,909.0,139.0,1.7,28.8,971.0,746.41,541.69
2018,4,23,12,15,907.5,139.0,1.65,28.85,967.0,700.28,508.27
2018,4,23,12,30,906.0,139.0,1.6,28.9,963.0,652.38,472.87
2018,4,23,12,45,903.0,138.5,1.6,29.0,951.5,601.74,434.89
2018,4,23,13,0,900.0,138.0,1.6,29.1,940.0,549.9,394.92
2018,4,23,13,15,868.0,151.5,1.65,29.05,912.0,492.45,350.4
2018,4,23,13,30,836.0,165.0,1.7,29.0,884.0,437.7,306.77
2018,4,23,13,45,830.5,161.0,1.75,28.95,857.5,381.72,260.95
2018,4,23,14,0,825.0,157.0,1.8,28.9,831.0,325.89,214.64
2018,4,23,14,15,822.0,149.0,1.85,28.7,798.0,268.23,167.51
2018,4,23,14,30,819.0,141.0,1.9,28.5,765.0,210.88,123.23
2018,4,23,14,45,831.5,128.0,2.0,28.35,733.5,152.2,84.03
