Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,15,0,844.0,115.0,2.1,28.2,702.0,92.52,58.79
2018,4,23,15,15,828.0,111.5,2.1,28.2,656.5,80.09,60.76
2018,4,23,15,30,812.0,108.0,2.1,28.2,611.0,79.25,60.26
2018,4,23,15,45,793.0,104.5,2.25,27.4,563.0,78.27,59.85
2018,4,23,16,0,774.0,101.0,2.4,26.6,515.0,77.22,59.39
2018,4,23,16,15,748.0,96.0,2.45,25.9,463.5,68.43,52.4
2018,4,23,16,30,722.0,91.0,2.5,25.2,412.0,66.22,50.88
2018,4,23,16,45,683.5,85.0,2.55,24.45,358.0,63.03,48.49
2018,4,23,17,0,645.0,79.0,2.6,23.7,304.0,59.73,45.94
2018,4,23,17,15,587.0,72.0,2.45,22.55,250.0,55.39,42.45
2018,4,23,17,30,529.0,65.0,2.3,21.4,196.0,50.97,38.73
2018,4,23,17,45,444.5,55.5,2.2,20.2,147.5,44.25,32.78
2018,4,23,18,0,360.0,46.0,2.1,19.0,99.0,37.43,26.46
2018,4,23,18,15,238.5,32.5,2.0,18.25,62.0,25.22,14.55
2018,4,23,18,30,117.0,19.0,1.9,17.5,25.0,14.8,0.0
2018,4,23,18,45,58.5,9.5,1.8,16.7,12.5,8.11,0.0
2018,4,23,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,4,24,5,15,13.5,4.0,0.25,13.45,4.5,0.0,0.0
2018,4,24,5,30,27.0,8.0,0.2,14.0,9.0,25.7,0.0
2018,4,24,5,45,81.5,21.5,0.15,14.6,30.5,106.61,59.82
2018,4,24,6,0,136.0,35.0,0.1,15.2,52.0,172.35,136.85
2018,4,24,6,15,174.5,50.0,0.15,15.75,82.5,225.7,184.07
2018,4,24,6,30,213.0,65.0,0.2,16.3,113.0,280.74,230.37
2018,4,24,6,45,131.0,94.0,0.25,16.85,126.0,234.51,191.55
2018,4,24,7,0,49.0,123.0,0.3,17.4,139.0,180.38,145.34
2018,4,24,7,15,97.5,147.5,0.35,18.1,186.5,270.68,218.44
2018,4,24,7,30,146.0,172.0,0.4,18.8,234.0,344.24,274.98
2018,4,24,7,45,304.5,171.5,0.4,19.5,321.5,513.14,402.6
2018,4,24,8,0,463.0,171.0,0.4,20.2,409.0,690.04,525.73
2018,4,24,8,15,627.0,143.5,0.5,20.85,500.0,830.21,617.02
2018,4,24,8,30,791.0,116.0,0.6,21.5,591.0,953.58,692.91
2018,4,24,8,45,806.0,121.0,0.7,22.2,637.0,972.36,701.12
2018,4,24,9,0,821.0,126.0,0.8,22.9,683.0,987.64,708.8
2018,4,24,9,15,837.5,127.5,0.9,23.35,725.0,996.85,713.48
2018,4,24,9,30,854.0,129.0,1.0,23.8,767.0,1002.31,715.99
2018,4,24,9,45,868.0,128.5,1.1,24.3,802.5,999.32,713.22
2018,4,24,10,0,882.0,128.0,1.2,24.8,838.0,980.74,700.91
2018,4,24,10,15,891.0,128.0,1.25,25.25,866.5,966.57,690.88
2018,4,24,10,30,900.0,128.0,1.3,25.7,895.0,948.81,678.64
2018,4,24,10,45,908.0,127.5,1.3,26.15,917.0,926.15,662.68
2018,4,24,11,0,916.0,127.0,1.3,26.6,939.0,900.04,644.69
2018,4,24,11,15,921.0,126.0,1.35,26.85,952.5,867.7,623.96
2018,4,24,11,30,926.0,125.0,1.4,27.1,966.0,832.33,601.22
2018,4,24,11,45,930.0,122.0,1.4,27.4,971.0,791.69,573.98
2018,4,24,12,0,934.0,119.0,1.4,27.7,976.0,748.49,543.25
2018,4,24,12,15,934.5,118.0,1.4,27.85,973.0,702.23,510.04
2018,4,24,12,30,935.0,117.0,1.4,28.0,970.0,653.99,474.62
2018,4,24,12,45,934.5,115.5,1.45,28.1,959.5,603.03,436.71
2018,4,24,13,0,934.0,114.0,1.5,28.2,949.0,550.58,396.45
2018,4,24,13,15,930.0,113.0,1.55,28.2,930.0,495.64,353.17
2018,4,24,13,30,926.0,112.0,1.6,28.2,911.0,439.94,307.92
2018,4,24,13,45,920.0,110.0,1.7,28.2,884.0,382.36,260.23
2018,4,24,14,0,914.0,108.0,1.8,28.2,857.0,324.69,211.75
2018,4,24,14,15,904.5,107.5,1.85,28.05,823.5,267.36,164.25
2018,4,24,14,30,895.0,107.0,1.9,27.9,790.0,210.7,120.23
2018,4,24,14,45,870.0,109.0,2.0,27.7,745.0,154.97,84.71
2018,4,24,15,0,845.0,111.0,2.1,27.5,700.0,91.6,57.17
2018,4,24,15,15,841.0,105.0,2.1,27.5,659.5,76.08,57.63
2018,4,24,15,30,837.0,99.0,2.1,27.5,619.0,73.65,55.8
2018,4,24,15,45,811.0,96.0,2.2,26.85,567.0,72.64,55.31
2018,4,24,16,0,785.0,93.0,2.3,26.2,515.0,71.59,54.77
2018,4,24,16,15,737.0,92.0,2.35,25.55,457.0,71.66,55.19
2018,4,24,16,30,689.0,91.0,2.4,24.9,399.0,65.71,50.5
2018,4,24,16,45,653.5,85.0,2.4,24.25,347.5,62.6,48.16
2018,4,24,17,0,618.0,79.0,2.4,23.6,296.0,59.38,45.65
2018,4,24,17,15,482.5,79.5,2.3,22.45,231.5,60.29,46.7
2018,4,24,17,30,347.0,80.0,2.2,21.3,167.0,59.09,45.77
2018,4,24,17,45,287.5,65.0,2.05,20.15,125.5,48.67,36.63
2018,4,24,18,0,228.0,50.0,1.9,19.0,84.0,37.94,26.94
2018,4,24,18,15,160.5,34.5,1.85,18.2,54.0,26.5,15.78
2018,4,24,18,30,93.0,19.0,1.8,17.4,24.0,14.76,0.0
2018,4,24,18,45,46.5,9.5,1.75,16.6,12.0,8.11,0.0
2018,4,24,19,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,25,5,15,40.5,7.0,0.9,12.9,8.0,0.0,0.0
2018,4,25,5,30,81.0,14.0,1.0,13.3,16.0,68.7,0.0
2018,4,25,5,45,133.5,23.0,1.05,13.65,36.0,166.73,105.06
2018,4,25,6,0,186.0,32.0,1.1,14.0,56.0,224.64,181.52
2018,4,25,6,15,135.5,42.5,1.15,14.5,64.0,180.21,148.85
2018,4,25,6,30,85.0,53.0,1.2,15.0,72.0,136.83,113.06
2018,4,25,6,45,43.5,73.5,1.25,15.55,83.5,111.91,91.04
2018,4,25,7,0,2.0,94.0,1.3,16.1,95.0,86.59,67.88
2018,4,25,7,15,6.0,117.0,1.3,16.9,119.5,112.56,89.38
2018,4,25,7,30,10.0,140.0,1.3,17.7,144.0,138.3,110.09
2018,4,25,7,45,34.5,158.5,1.3,18.45,176.0,194.33,155.72
2018,4,25,8,0,59.0,177.0,1.3,19.2,208.0,236.18,188.76
2018,4,25,8,15,276.0,186.5,1.3,19.9,351.0,499.67,395.5
2018,4,25,8,30,493.0,196.0,1.3,20.6,494.0,747.94,572.2
2018,4,25,8,45,660.0,156.0,1.25,21.3,586.5,875.45,653.14
2018,4,25,9,0,827.0,116.0,1.2,22.0,679.0,983.04,717.17
2018,4,25,9,15,840.5,118.0,1.25,22.7,720.0,989.88,717.33
2018,4,25,9,30,854.0,120.0,1.3,23.4,761.0,993.06,716.66
2018,4,25,9,45,863.5,122.0,1.3,24.05,795.5,976.7,703.19
2018,4,25,10,0,873.0,124.0,1.3,24.7,830.0,968.93,695.58
2018,4,25,10,15,880.0,125.5,1.35,25.25,857.5,954.68,685.0
2018,4,25,10,30,887.0,127.0,1.4,25.8,885.0,936.9,672.36
2018,4,25,10,45,885.5,132.0,1.45,26.3,904.0,911.43,655.08
2018,4,25,11,0,884.0,137.0,1.5,26.8,923.0,882.83,635.88
2018,4,25,11,15,886.5,137.5,1.55,27.1,935.5,850.63,614.84
2018,4,25,11,30,889.0,138.0,1.6,27.4,948.0,815.61,591.89
2018,4,25,11,45,895.5,134.5,1.65,27.65,954.0,777.63,566.33
2018,4,25,12,0,902.0,131.0,1.7,27.9,960.0,737.01,537.6
2018,4,25,12,15,899.5,132.0,1.7,28.05,956.5,691.58,504.63
2018,4,25,12,30,897.0,133.0,1.7,28.2,953.0,644.46,469.7
2018,4,25,12,45,892.5,133.5,1.7,28.3,941.5,594.41,431.89
2018,4,25,13,0,888.0,134.0,1.7,28.4,930.0,543.29,392.24
2018,4,25,13,15,881.5,134.5,1.75,28.35,911.0,490.42,350.56
2018,4,25,13,30,875.0,135.0,1.8,28.3,892.0,437.1,307.24
2018,4,25,13,45,866.0,134.5,1.85,28.25,865.0,382.06,261.64
2018,4,25,14,0,857.0,134.0,1.9,28.2,838.0,321.22,211.26
2018,4,25,14,15,845.0,133.5,1.95,28.0,804.5,265.25,165.17
2018,4,25,14,30,833.0,133.0,2.0,27.8,771.0,210.44,122.65
2018,4,25,14,45,817.5,131.5,2.1,27.6,731.0,156.03,87.09
2018,4,25,15,0,802.0,130.0,2.2,27.4,691.0,103.64,66.12
2018,4,25,15,15,785.0,126.5,2.2,27.4,646.5,88.83,68.12
2018,4,25,15,30,768.0,123.0,2.2,27.4,602.0,88.4,67.99
2018,4,25,15,45,742.5,120.0,2.5,26.5,553.0,80.08,61.57
2018,4,25,16,0,717.0,117.0,2.8,25.6,504.0,79.87,61.85
2018,4,25,16,15,682.5,112.0,2.95,24.75,451.0,78.15,60.84
2018,4,25,16,30,648.0,107.0,3.1,23.9,398.0,76.35,59.76
2018,4,25,16,45,605.0,100.5,3.25,23.1,345.0,73.29,57.54
2018,4,25,17,0,562.0,94.0,3.4,22.3,292.0,70.14,55.17
2018,4,25,17,15,504.0,86.0,3.35,21.15,241.5,65.58,51.53
2018,4,25,17,30,446.0,78.0,3.3,20.0,191.0,58.37,45.4
2018,4,25,17,45,351.0,65.5,3.3,18.85,141.5,49.38,37.46
2018,4,25,18,0,256.0,53.0,3.3,17.7,92.0,40.26,29.12
2018,4,25,18,15,172.0,37.0,3.2,16.95,59.0,28.4,17.61
2018,4,25,18,30,88.0,21.0,3.1,16.2,26.0,16.51,0.0
2018,4,25,18,45,44.0,10.5,3.05,15.4,13.0,8.96,0.0
2018,4,25,19,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,26,5,15,32.5,7.0,1.35,10.55,8.0,0.0,0.0
2018,4,26,5,30,65.0,14.0,1.5,11.0,16.0,57.61,0.0
2018,4,26,5,45,143.0,26.5,1.6,11.4,42.0,182.93,123.9
2018,4,26,6,0,221.0,39.0,1.7,11.8,68.0,265.23,217.27
2018,4,26,6,15,262.5,47.0,1.7,12.35,96.5,312.45,261.5
2018,4,26,6,30,304.0,55.0,1.7,12.9,125.0,363.32,305.47
2018,4,26,6,45,152.0,66.0,1.7,13.45,101.0,228.36,192.4
2018,4,26,7,0,0.0,77.0,1.7,14.0,77.0,65.94,50.73
2018,4,26,7,15,0.0,84.5,1.65,14.75,84.5,71.94,55.73
2018,4,26,7,30,0.0,92.0,1.6,15.5,92.0,78.13,60.58
2018,4,26,7,45,0.0,110.0,1.6,16.2,110.0,94.64,73.94
2018,4,26,8,0,0.0,128.0,1.6,16.9,128.0,111.05,86.96
2018,4,26,8,15,1.0,145.0,1.55,17.65,145.5,127.36,99.7
2018,4,26,8,30,2.0,162.0,1.5,18.4,163.0,143.55,112.15
2018,4,26,8,45,9.0,197.0,1.5,19.15,203.0,183.13,143.27
2018,4,26,9,0,16.0,232.0,1.5,19.9,243.0,222.48,173.43
2018,4,26,9,15,46.5,281.5,1.55,20.5,316.0,319.16,247.8
2018,4,26,9,30,77.0,331.0,1.6,21.1,389.0,396.81,305.26
2018,4,26,9,45,297.0,302.5,1.65,21.7,541.0,611.38,465.44
2018,4,26,10,0,517.0,274.0,1.7,22.3,693.0,797.99,595.28
2018,4,26,10,15,705.0,198.0,1.85,22.75,790.5,884.92,654.47
2018,4,26,10,30,893.0,122.0,2.0,23.2,888.0,938.25,688.25
2018,4,26,10,45,898.5,123.0,2.15,23.65,909.0,915.17,672.25
2018,4,26,11,0,904.0,124.0,2.3,24.1,930.0,888.76,654.72
2018,4,26,11,15,907.0,124.5,2.4,24.35,943.0,856.65,633.36
2018,4,26,11,30,910.0,125.0,2.5,24.6,956.0,821.63,609.94
2018,4,26,11,45,911.0,126.0,2.65,24.9,961.5,782.8,583.62
2018,4,26,12,0,912.0,127.0,2.8,25.2,967.0,741.55,553.62
2018,4,26,12,15,912.5,125.5,2.85,25.3,964.0,695.8,519.67
2018,4,26,12,30,913.0,124.0,2.9,25.4,961.0,648.17,483.52
2018,4,26,12,45,911.5,123.5,3.0,25.5,950.5,598.47,445.0
2018,4,26,13,0,910.0,123.0,3.1,25.6,940.0,547.4,404.26
2018,4,26,13,15,906.5,121.5,3.15,25.55,921.5,493.58,360.36
2018,4,26,13,30,903.0,120.0,3.2,25.5,903.0,439.0,314.61
2018,4,26,13,45,897.0,119.0,3.25,25.45,877.0,383.38,267.04
2018,4,26,14,0,891.0,118.0,3.3,25.4,851.0,327.66,218.89
2018,4,26,14,15,883.0,115.5,3.4,25.15,818.0,270.67,170.69
2018,4,26,14,30,875.0,113.0,3.5,24.9,785.0,214.27,125.76
2018,4,26,14,45,864.5,110.5,3.6,24.65,746.0,158.4,88.22
2018,4,26,15,0,854.0,108.0,3.7,24.4,707.0,103.78,65.45
2018,4,26,15,15,839.0,105.0,3.7,24.4,662.5,75.86,58.21
2018,4,26,15,30,824.0,102.0,3.7,24.4,618.0,75.22,57.87
2018,4,26,15,45,804.0,99.0,3.8,23.45,569.5,74.41,57.6
2018,4,26,16,0,784.0,96.0,3.9,22.5,521.0,73.54,57.29
2018,4,26,16,15,754.0,92.5,3.9,21.75,468.5,72.12,56.46
2018,4,26,16,30,724.0,89.0,3.9,21.0,416.0,64.64,50.4
2018,4,26,16,45,682.5,83.5,3.95,20.3,361.0,61.72,48.19
2018,4,26,17,0,641.0,78.0,4.0,19.6,306.0,58.72,45.85
2018,4,26,17,15,593.5,72.0,3.85,18.7,256.0,55.21,43.0
2018,4,26,17,30,546.0,66.0,3.7,17.8,206.0,51.66,39.95
2018,4,26,17,45,464.0,57.5,3.6,16.9,157.0,45.78,34.65
2018,4,26,18,0,382.0,49.0,3.5,16.0,108.0,39.88,29.05
2018,4,26,18,15,264.0,36.0,3.35,15.35,69.5,27.91,17.5
2018,4,26,18,30,146.0,23.0,3.2,14.7,31.0,17.91,0.0
2018,4,26,18,45,73.0,11.5,3.05,14.0,15.5,9.82,0.0
2018,4,26,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,27,5,15,37.0,8.5,1.8,10.0,10.0,0.0,0.0
2018,4,27,5,30,74.0,17.0,1.9,10.3,20.0,66.61,0.0
2018,4,27,5,45,185.5,32.5,2.0,10.65,54.0,228.51,162.8
2018,4,27,6,0,297.0,48.0,2.1,11.0,88.0,340.35,280.12
2018,4,27,6,15,372.0,60.0,2.15,11.55,132.5,423.77,353.79
2018,4,27,6,30,447.0,72.0,2.2,12.1,177.0,512.3,427.05
2018,4,27,6,45,517.5,80.0,2.3,12.7,231.0,602.35,497.92
2018,4,27,7,0,588.0,88.0,2.4,13.3,285.0,689.61,563.34
2018,4,27,7,15,638.5,93.0,2.5,14.0,340.5,755.39,609.83
2018,4,27,7,30,689.0,98.0,2.6,14.7,396.0,820.53,654.31
2018,4,27,7,45,739.5,98.5,2.65,15.45,454.5,878.71,691.91
2018,4,27,8,0,790.0,99.0,2.7,16.2,513.0,929.26,723.14
2018,4,27,8,15,812.5,102.0,2.8,16.8,563.5,959.75,740.74
2018,4,27,8,30,835.0,105.0,2.9,17.4,614.0,987.13,756.22
2018,4,27,8,45,852.5,107.5,2.95,17.95,661.0,1005.58,765.28
2018,4,27,9,0,870.0,110.0,3.0,18.5,708.0,1020.49,772.07
2018,4,27,9,15,882.5,112.0,3.05,18.95,749.0,1014.03,764.95
2018,4,27,9,30,895.0,114.0,3.1,19.4,790.0,1016.14,763.97
2018,4,27,9,45,904.5,115.5,3.2,19.85,825.0,1011.04,758.67
2018,4,27,10,0,914.0,117.0,3.3,20.3,860.0,1002.21,751.09
2018,4,27,10,15,920.5,118.0,3.35,20.6,888.0,986.33,738.98
2018,4,27,10,30,927.0,119.0,3.4,20.9,916.0,966.84,724.64
2018,4,27,10,45,930.5,120.5,3.45,21.15,936.5,941.62,706.69
2018,4,27,11,0,934.0,122.0,3.5,21.4,957.0,913.06,686.55
2018,4,27,11,15,935.0,123.0,3.55,21.6,969.0,878.8,662.66
2018,4,27,11,30,936.0,124.0,3.6,21.8,981.0,841.67,636.76
2018,4,27,11,45,936.5,124.5,3.65,21.95,985.5,801.07,608.31
2018,4,27,12,0,937.0,125.0,3.7,22.1,990.0,758.05,576.02
2018,4,27,12,15,934.5,126.0,3.7,22.15,986.5,711.25,540.35
2018,4,27,12,30,932.0,127.0,3.7,22.2,983.0,662.7,502.58
2018,4,27,12,45,926.5,128.0,3.75,22.25,970.5,610.94,461.64
2018,4,27,13,0,921.0,129.0,3.8,22.3,958.0,558.14,418.78
2018,4,27,13,15,916.0,128.5,3.85,22.25,938.5,503.71,373.62
2018,4,27,13,30,911.0,128.0,3.9,22.2,919.0,448.65,326.71
2018,4,27,13,45,904.0,126.5,3.95,22.15,892.0,391.85,277.48
2018,4,27,14,0,897.0,125.0,4.0,22.1,865.0,335.08,227.78
2018,4,27,14,15,888.0,123.0,4.05,21.95,831.5,277.81,178.51
2018,4,27,14,30,879.0,121.0,4.1,21.8,798.0,221.21,132.67
2018,4,27,14,45,867.5,118.5,4.15,21.6,758.0,155.47,86.55
2018,4,27,15,0,856.0,116.0,4.2,21.4,718.0,99.88,62.12
2018,4,27,15,15,840.0,113.0,4.2,21.4,673.0,80.88,63.18
2018,4,27,15,30,824.0,110.0,4.2,21.4,628.0,80.42,62.99
2018,4,27,15,45,803.0,106.5,4.2,20.8,578.5,79.46,62.53
2018,4,27,16,0,782.0,103.0,4.2,20.2,529.0,78.43,62.01
2018,4,27,16,15,753.5,99.0,4.2,19.7,476.5,70.19,55.27
2018,4,27,16,30,725.0,95.0,4.2,19.2,424.0,68.72,54.31
2018,4,27,16,45,685.0,90.0,4.2,18.75,370.0,66.34,52.52
2018,4,27,17,0,645.0,85.0,4.2,18.3,316.0,63.92,50.64
2018,4,27,17,15,589.0,78.0,3.95,17.65,262.5,59.76,47.18
2018,4,27,17,30,533.0,71.0,3.7,17.0,209.0,55.54,43.51
2018,4,27,17,45,448.5,62.0,3.5,16.35,159.5,49.41,37.94
2018,4,27,18,0,364.0,53.0,3.3,15.7,110.0,40.7,29.84
2018,4,27,18,15,245.0,39.0,3.1,15.1,71.0,30.1,19.49
2018,4,27,18,30,126.0,25.0,2.9,14.5,32.0,19.4,0.0
2018,4,27,18,45,63.0,12.5,2.7,13.9,16.0,10.67,0.0
2018,4,27,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,5,15,41.5,9.5,2.3,11.3,11.0,0.0,0.0
2018,4,28,5,30,83.0,19.0,2.4,11.5,22.0,74.79,0.0
2018,4,28,5,45,198.5,34.0,2.55,11.7,57.0,242.53,177.92
2018,4,28,6,0,314.0,49.0,2.7,11.9,92.0,355.11,292.67
2018,4,28,6,15,404.5,59.5,2.85,12.35,140.0,452.14,377.26
2018,4,28,6,30,495.0,70.0,3.0,12.8,188.0,556.31,463.14
2018,4,28,6,45,558.0,77.0,3.15,13.25,241.0,635.5,525.69
2018,4,28,7,0,621.0,84.0,3.3,13.7,294.0,715.6,586.27
2018,4,28,7,15,665.0,89.0,3.35,14.2,348.5,775.84,629.03
2018,4,28,7,30,709.0,94.0,3.4,14.7,403.0,835.2,669.74
2018,4,28,7,45,741.5,97.0,3.45,15.2,455.5,879.42,698.29
2018,4,28,8,0,774.0,100.0,3.5,15.7,508.0,915.52,720.52
2018,4,28,8,15,796.0,103.5,3.5,16.15,558.0,945.95,738.25
2018,4,28,8,30,818.0,107.0,3.5,16.6,608.0,973.33,753.69
2018,4,28,8,45,834.5,110.0,3.5,17.05,654.0,991.32,762.55
2018,4,28,9,0,851.0,113.0,3.5,17.5,700.0,1005.82,769.13
2018,4,28,9,15,865.0,115.0,3.45,17.9,741.5,1013.01,770.61
2018,4,28,9,30,879.0,117.0,3.4,18.3,783.0,1004.4,761.57
2018,4,28,9,45,771.0,163.0,3.4,18.65,766.5,944.61,718.48
2018,4,28,10,0,663.0,209.0,3.4,19.0,750.0,878.54,671.27
2018,4,28,10,15,687.5,211.0,3.45,19.3,788.5,882.78,673.33
2018,4,28,10,30,712.0,213.0,3.5,19.6,827.0,883.05,672.21
2018,4,28,10,45,763.5,192.5,3.55,19.9,865.0,874.08,664.84
2018,4,28,11,0,815.0,172.0,3.6,20.2,903.0,868.99,660.36
2018,4,28,11,15,653.5,234.5,3.65,20.35,825.5,765.4,584.55
2018,4,28,11,30,492.0,297.0,3.7,20.5,748.0,660.43,505.87
2018,4,28,11,45,620.0,257.0,3.75,20.65,828.5,691.66,529.76
2018,4,28,12,0,748.0,217.0,3.8,20.8,909.0,711.81,543.95
2018,4,28,12,15,811.5,186.5,3.9,20.85,935.0,684.59,523.27
2018,4,28,12,30,875.0,156.0,4.0,20.9,961.0,650.69,496.97
2018,4,28,12,45,897.0,143.0,4.05,20.95,960.0,606.5,461.43
2018,4,28,13,0,919.0,130.0,4.1,21.0,959.0,558.91,422.16
2018,4,28,13,15,916.5,127.5,4.2,20.95,940.0,504.37,376.65
2018,4,28,13,30,914.0,125.0,4.3,20.9,921.0,449.0,329.23
2018,4,28,13,45,910.0,122.5,4.4,20.85,895.0,392.49,279.86
2018,4,28,14,0,906.0,120.0,4.5,20.8,869.0,335.7,229.67
2018,4,28,14,15,899.0,117.0,4.55,20.6,835.5,277.87,179.44
2018,4,28,14,30,892.0,114.0,4.6,20.4,802.0,220.51,132.42
2018,4,28,14,45,883.0,111.0,4.7,20.2,763.5,163.61,92.73
2018,4,28,15,0,874.0,108.0,4.8,20.0,725.0,107.82,67.71
2018,4,28,15,15,859.0,105.0,4.8,20.0,679.5,76.08,59.46
2018,4,28,15,30,844.0,102.0,4.8,20.0,634.0,75.42,59.09
2018,4,28,15,45,825.0,98.5,4.75,19.35,585.0,74.27,58.46
2018,4,28,16,0,806.0,95.0,4.7,18.7,536.0,73.03,57.74
2018,4,28,16,15,781.0,91.0,4.65,18.25,484.0,71.26,56.52
2018,4,28,16,30,756.0,87.0,4.6,17.8,432.0,69.4,55.21
2018,4,28,16,45,721.5,81.5,4.55,17.35,378.0,60.63,47.81
2018,4,28,17,0,687.0,76.0,4.5,16.9,324.0,57.59,45.35
2018,4,28,17,15,635.0,70.5,4.3,16.35,270.5,54.29,42.6
2018,4,28,17,30,583.0,65.0,4.1,15.8,217.0,50.98,39.7
2018,4,28,17,45,460.5,58.0,3.9,15.2,161.0,46.01,35.14
2018,4,28,18,0,338.0,51.0,3.7,14.6,105.0,39.09,28.61
2018,4,28,18,15,256.5,37.5,3.5,14.15,70.0,28.99,18.78
2018,4,28,18,30,175.0,24.0,3.3,13.7,35.0,18.71,0.36
2018,4,28,18,45,87.5,12.0,3.1,13.25,17.5,10.24,0.0
2018,4,28,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,29,5,15,0.5,3.5,2.45,10.9,3.5,2.99,0.0
2018,4,29,5,30,1.0,7.0,2.7,11.2,7.0,6.68,0.0
2018,4,29,5,45,0.5,17.0,2.9,11.45,17.0,14.38,5.41
2018,4,29,6,0,0.0,27.0,3.1,11.7,27.0,22.28,13.13
2018,4,29,6,15,0.0,42.0,3.25,12.1,42.0,34.74,24.13
2018,4,29,6,30,0.0,57.0,3.4,12.5,57.0,48.59,36.23
2018,4,29,6,45,0.0,73.5,3.5,12.9,73.5,64.1,49.59
2018,4,29,7,0,0.0,90.0,3.6,13.3,90.0,79.36,62.5
2018,4,29,7,15,0.0,93.0,3.65,13.65,93.0,80.25,63.01
2018,4,29,7,30,0.0,96.0,3.7,14.0,96.0,81.82,64.05
2018,4,29,7,45,3.0,107.0,3.75,14.4,108.5,94.41,74.44
2018,4,29,8,0,6.0,118.0,3.8,14.8,121.0,107.05,84.74
2018,4,29,8,15,4.5,117.0,3.8,15.1,119.5,103.94,81.69
2018,4,29,8,30,3.0,116.0,3.8,15.4,118.0,101.1,78.91
2018,4,29,8,45,30.5,180.0,3.85,15.75,201.0,201.61,161.84
2018,4,29,9,0,58.0,244.0,3.9,16.1,284.0,294.19,235.83
2018,4,29,9,15,50.5,276.5,3.95,16.25,313.0,317.24,252.51
2018,4,29,9,30,43.0,309.0,4.0,16.4,342.0,339.37,268.56
2018,4,29,9,45,88.5,344.0,4.05,16.6,415.5,414.6,327.43
2018,4,29,10,0,134.0,379.0,4.1,16.8,489.0,505.23,396.27
2018,4,29,10,15,92.5,364.5,4.2,17.0,441.5,425.21,333.47
2018,4,29,10,30,51.0,350.0,4.3,17.2,394.0,366.25,286.72
2018,4,29,10,45,90.0,396.0,4.35,17.35,476.0,437.9,342.12
2018,4,29,11,0,129.0,442.0,4.4,17.5,558.0,516.71,401.27
2018,4,29,11,15,120.0,438.5,4.45,17.55,547.5,493.16,382.72
2018,4,29,11,30,111.0,435.0,4.5,17.6,537.0,470.04,364.87
2018,4,29,11,45,144.0,441.0,4.6,17.7,574.0,486.23,377.46
2018,4,29,12,0,177.0,447.0,4.7,17.8,611.0,498.89,387.02
2018,4,29,12,15,275.5,400.5,4.7,17.85,655.0,509.35,395.82
2018,4,29,12,30,374.0,354.0,4.7,17.9,699.0,509.38,395.87
2018,4,29,12,45,320.0,386.5,4.7,17.9,679.0,477.23,369.49
2018,4,29,13,0,266.0,419.0,4.7,17.9,659.0,447.46,345.28
2018,4,29,13,15,420.5,338.0,4.65,18.0,709.0,431.5,330.61
2018,4,29,13,30,575.0,257.0,4.6,18.1,759.0,402.21,303.04
2018,4,29,13,45,547.0,266.5,4.6,18.2,732.5,363.6,269.45
2018,4,29,14,0,519.0,276.0,4.6,18.3,706.0,323.81,235.24
2018,4,29,14,15,472.5,261.5,4.55,18.25,641.5,268.03,190.29
2018,4,29,14,30,426.0,247.0,4.5,18.2,577.0,218.12,151.77
2018,4,29,14,45,329.0,273.5,4.45,18.15,520.5,204.31,147.05
2018,4,29,15,0,232.0,300.0,4.4,18.1,464.0,188.62,143.54
2018,4,29,15,15,193.0,282.0,4.4,18.1,412.5,184.68,151.61
2018,4,29,15,30,154.0,264.0,4.4,18.1,361.0,174.74,143.7
2018,4,29,15,45,269.5,232.0,4.4,17.7,386.0,149.74,123.23
2018,4,29,16,0,385.0,200.0,4.4,17.3,411.0,127.34,104.73
2018,4,29,16,15,362.5,184.0,4.35,17.0,367.5,126.05,104.13
2018,4,29,16,30,340.0,168.0,4.3,16.7,324.0,116.85,96.66
2018,4,29,16,45,343.5,145.5,4.3,16.35,286.5,103.6,85.58
2018,4,29,17,0,347.0,123.0,4.3,16.0,249.0,86.16,70.65
2018,4,29,17,15,393.5,99.0,4.15,15.6,220.0,71.58,58.02
2018,4,29,17,30,440.0,75.0,4.0,15.2,191.0,56.08,44.32
2018,4,29,17,45,406.5,64.0,3.8,14.75,152.5,48.53,37.45
2018,4,29,18,0,373.0,53.0,3.6,14.3,114.0,43.05,32.16
2018,4,29,18,15,260.5,39.5,3.45,13.9,74.5,30.5,20.19
2018,4,29,18,30,148.0,26.0,3.3,13.5,35.0,20.18,2.75
2018,4,29,18,45,74.0,13.0,3.15,13.1,17.5,11.1,0.0
2018,4,29,19,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,2.4,10.6,2.0,1.71,0.0
2018,4,30,5,30,0.0,4.0,2.4,10.8,4.0,3.28,0.0
2018,4,30,5,45,8.0,9.5,2.4,11.05,10.5,14.01,5.6
2018,4,30,6,0,16.0,15.0,2.4,11.3,17.0,29.44,19.9
2018,4,30,6,15,33.0,19.0,2.35,11.65,26.0,48.03,37.02
2018,4,30,6,30,50.0,23.0,2.3,12.0,35.0,76.03,62.15
2018,4,30,6,45,25.0,27.5,2.3,12.4,33.5,51.63,40.18
2018,4,30,7,0,0.0,32.0,2.3,12.8,32.0,26.41,17.2
2018,4,30,7,15,0.0,38.5,2.2,13.3,38.5,31.81,21.76
2018,4,30,7,30,0.0,45.0,2.1,13.8,45.0,37.22,26.25
2018,4,30,7,45,1.0,84.5,2.05,14.25,85.0,71.16,54.85
2018,4,30,8,0,2.0,124.0,2.0,14.7,125.0,108.81,85.96
2018,4,30,8,15,2.5,140.0,1.95,15.1,141.5,123.69,97.74
2018,4,30,8,30,3.0,156.0,1.9,15.5,158.0,138.47,109.34
2018,4,30,8,45,17.0,210.5,1.9,15.9,222.5,204.03,162.25
2018,4,30,9,0,31.0,265.0,1.9,16.3,287.0,289.83,229.43
2018,4,30,9,15,46.5,299.5,2.0,16.7,334.0,337.87,265.91
2018,4,30,9,30,62.0,334.0,2.1,17.1,381.0,384.52,300.84
2018,4,30,9,45,105.0,357.0,2.15,17.55,441.0,444.1,345.8
2018,4,30,10,0,148.0,380.0,2.2,18.0,501.0,519.51,401.11
2018,4,30,10,15,357.5,333.5,2.4,18.4,639.5,674.64,518.17
2018,4,30,10,30,567.0,287.0,2.6,18.8,778.0,819.0,622.19
2018,4,30,10,45,585.0,286.5,2.75,19.2,803.5,812.17,615.49
2018,4,30,11,0,603.0,286.0,2.9,19.6,829.0,799.81,606.2
2018,4,30,11,15,515.0,331.0,3.15,19.7,799.5,737.39,560.51
2018,4,30,11,30,427.0,376.0,3.4,19.8,770.0,677.61,516.27
2018,4,30,11,45,437.5,368.0,3.65,19.9,773.5,650.53,497.13
2018,4,30,12,0,448.0,360.0,3.9,20.0,777.0,621.69,476.05
2018,4,30,12,15,597.0,289.5,4.05,19.85,843.0,629.88,483.64
2018,4,30,12,30,746.0,219.0,4.2,19.7,909.0,628.07,482.29
2018,4,30,12,45,797.5,194.0,4.4,19.6,923.5,593.3,454.66
2018,4,30,13,0,849.0,169.0,4.6,19.5,938.0,554.03,422.38
2018,4,30,13,15,848.0,165.5,4.7,19.3,920.5,501.06,378.3
2018,4,30,13,30,847.0,162.0,4.8,19.1,903.0,447.37,332.36
2018,4,30,13,45,793.0,180.5,4.85,18.95,858.0,390.63,284.0
2018,4,30,14,0,739.0,199.0,4.9,18.8,813.0,332.29,234.69
2018,4,30,14,15,746.0,187.5,4.95,18.5,786.5,278.62,187.9
2018,4,30,14,30,753.0,176.0,5.0,18.2,760.0,224.4,142.7
2018,4,30,14,45,750.5,167.5,5.05,17.95,725.0,170.59,103.7
2018,4,30,15,0,748.0,159.0,5.1,17.7,690.0,117.53,76.68
2018,4,30,15,15,737.5,151.5,5.1,17.7,647.5,93.77,75.13
2018,4,30,15,30,727.0,144.0,5.1,17.7,605.0,91.79,73.67
2018,4,30,15,45,722.5,133.5,5.0,16.95,561.5,87.74,70.62
2018,4,30,16,0,718.0,123.0,4.9,16.2,518.0,83.28,67.2
2018,4,30,16,15,692.0,117.5,4.8,15.75,468.5,81.51,66.02
2018,4,30,16,30,666.0,112.0,4.7,15.3,419.0,79.62,64.71
2018,4,30,16,45,629.0,105.5,4.65,14.85,367.0,76.74,62.51
2018,4,30,17,0,592.0,99.0,4.6,14.4,315.0,73.76,60.15
2018,4,30,17,15,534.0,91.0,4.45,13.9,262.5,69.29,56.38
2018,4,30,17,30,476.0,83.0,4.3,13.4,210.0,61.96,49.9
2018,4,30,17,45,390.5,71.0,4.15,12.95,159.5,53.44,42.12
2018,4,30,18,0,305.0,59.0,4.0,12.5,109.0,44.78,33.96
2018,4,30,18,15,193.5,42.5,3.9,12.2,70.0,32.51,22.17
2018,4,30,18,30,82.0,26.0,3.8,11.9,31.0,20.27,4.4
2018,4,30,18,45,42.0,13.5,3.7,11.6,16.0,11.52,0.0
2018,4,30,19,0,2.0,1.0,3.6,11.3,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,11.1,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,1,5,15,35.0,11.0,2.65,10.05,12.5,32.87,0.0
2018,5,1,5,30,70.0,22.0,2.7,10.3,25.0,96.81,0.0
2018,5,1,5,45,162.5,39.5,2.75,10.5,60.0,222.91,173.09
2018,5,1,6,0,255.0,57.0,2.8,10.7,95.0,320.55,266.77
2018,5,1,6,15,297.0,70.5,2.8,11.0,131.5,377.86,318.68
2018,5,1,6,30,339.0,84.0,2.8,11.3,168.0,437.81,370.17
2018,5,1,6,45,214.5,91.5,2.75,11.6,149.0,320.81,272.48
2018,5,1,7,0,90.0,99.0,2.7,11.9,130.0,198.72,167.23
2018,5,1,7,15,45.0,73.0,2.55,12.25,88.5,122.6,101.31
2018,5,1,7,30,0.0,47.0,2.4,12.6,47.0,38.88,27.76
2018,5,1,7,45,20.0,102.0,2.3,12.95,112.5,115.01,93.03
2018,5,1,8,0,40.0,157.0,2.2,13.3,178.0,193.12,157.87
2018,5,1,8,15,37.5,165.5,2.1,13.85,187.0,197.52,160.21
2018,5,1,8,30,35.0,174.0,2.0,14.4,196.0,201.85,162.69
2018,5,1,8,45,116.0,245.0,1.85,14.9,324.5,378.4,303.8
2018,5,1,9,0,197.0,316.0,1.7,15.4,453.0,534.29,420.37
2018,5,1,9,15,213.5,332.5,1.7,16.1,489.0,561.07,436.98
2018,5,1,9,30,230.0,349.0,1.7,16.8,525.0,586.33,453.21
2018,5,1,9,45,312.0,347.0,1.75,17.45,597.0,673.31,515.23
2018,5,1,10,0,394.0,345.0,1.8,18.1,669.0,736.37,558.59
2018,5,1,10,15,579.5,268.0,1.9,18.5,762.5,837.81,631.32
2018,5,1,10,30,765.0,191.0,2.0,18.9,856.0,903.21,676.38
2018,5,1,10,45,806.5,174.5,2.1,19.3,890.0,897.11,670.93
2018,5,1,11,0,848.0,158.0,2.2,19.7,924.0,885.92,662.87
2018,5,1,11,15,867.0,150.5,2.3,19.85,942.5,850.01,638.78
2018,5,1,11,30,886.0,143.0,2.4,20.0,961.0,821.81,619.97
2018,5,1,11,45,887.0,143.5,2.5,20.2,966.0,783.19,592.99
2018,5,1,12,0,888.0,144.0,2.6,20.4,971.0,742.29,562.91
2018,5,1,12,15,885.5,144.5,2.75,20.5,967.0,697.03,529.42
2018,5,1,12,30,883.0,145.0,2.9,20.6,963.0,650.2,493.8
2018,5,1,12,45,877.5,146.0,3.0,20.7,951.0,600.68,454.95
2018,5,1,13,0,872.0,147.0,3.1,20.8,939.0,550.26,414.26
2018,5,1,13,15,859.5,150.0,3.15,20.8,917.0,496.01,369.64
2018,5,1,13,30,847.0,153.0,3.2,20.8,895.0,442.1,324.13
2018,5,1,13,45,840.5,151.0,3.3,20.8,869.0,387.25,276.9
2018,5,1,14,0,834.0,149.0,3.4,20.8,843.0,332.6,229.22
2018,5,1,14,15,834.5,142.0,3.4,20.7,813.5,276.55,180.66
2018,5,1,14,30,835.0,135.0,3.4,20.6,784.0,220.41,134.3
2018,5,1,14,45,822.5,132.5,3.45,20.5,745.0,165.85,95.64
2018,5,1,15,0,810.0,130.0,3.5,20.4,706.0,112.98,70.17
2018,5,1,15,15,793.5,126.5,3.5,20.4,661.5,88.26,69.61
2018,5,1,15,30,777.0,123.0,3.5,20.4,617.0,87.86,69.5
2018,5,1,15,45,730.5,124.0,3.55,19.9,560.0,81.73,64.64
2018,5,1,16,0,684.0,125.0,3.6,19.4,503.0,83.94,66.88
2018,5,1,16,15,678.0,115.5,3.65,19.05,460.0,79.83,63.67
2018,5,1,16,30,672.0,106.0,3.7,18.7,417.0,75.34,60.11
2018,5,1,16,45,637.0,100.0,3.7,18.35,366.0,72.68,58.09
2018,5,1,17,0,602.0,94.0,3.7,18.0,315.0,69.91,55.92
2018,5,1,17,15,549.5,86.0,3.5,17.4,263.0,65.32,52.11
2018,5,1,17,30,497.0,78.0,3.3,16.8,211.0,60.61,48.04
2018,5,1,17,45,421.0,67.0,3.15,16.2,162.5,50.73,39.2
2018,5,1,18,0,345.0,56.0,3.0,15.6,114.0,42.75,31.79
2018,5,1,18,15,238.5,42.5,2.9,15.05,76.0,32.65,22.11
2018,5,1,18,30,132.0,29.0,2.8,14.5,38.0,22.43,6.76
2018,5,1,18,45,67.5,15.5,2.7,13.9,20.0,13.23,0.0
2018,5,1,19,0,3.0,2.0,2.6,13.3,2.0,0.0,0.0
2018,5,1,19,15,1.5,1.0,2.6,13.05,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,5,15,12.0,4.5,2.05,10.35,5.0,11.91,0.0
2018,5,2,5,30,24.0,9.0,2.0,10.5,10.0,34.67,0.0
2018,5,2,5,45,20.0,11.5,1.95,10.7,13.0,28.49,17.95
2018,5,2,6,0,16.0,14.0,1.9,10.9,16.0,28.09,18.88
2018,5,2,6,15,8.0,20.0,1.8,11.25,21.0,23.53,15.02
2018,5,2,6,30,0.0,26.0,1.7,11.6,26.0,21.42,12.96
2018,5,2,6,45,0.0,43.0,1.6,11.9,43.0,35.53,25.21
2018,5,2,7,0,0.0,60.0,1.5,12.2,60.0,49.69,37.35
2018,5,2,7,15,0.5,86.5,1.35,12.9,86.5,73.87,57.77
2018,5,2,7,30,1.0,113.0,1.2,13.6,113.0,99.52,78.98
2018,5,2,7,45,23.5,159.0,1.05,14.3,171.5,182.32,147.66
2018,5,2,8,0,46.0,205.0,0.9,15.0,230.0,255.12,205.38
2018,5,2,8,15,140.5,233.5,0.85,15.85,319.5,399.6,318.48
2018,5,2,8,30,235.0,262.0,0.8,16.7,409.0,545.35,424.92
2018,5,2,8,45,511.5,199.0,0.7,17.5,548.5,768.38,583.21
2018,5,2,9,0,788.0,136.0,0.6,18.3,688.0,971.42,708.94
2018,5,2,9,15,826.5,128.0,0.6,19.05,736.0,992.13,715.06
2018,5,2,9,30,865.0,120.0,0.6,19.8,784.0,996.42,713.93
2018,5,2,9,45,878.0,120.0,0.55,20.55,819.5,993.42,707.56
2018,5,2,10,0,891.0,120.0,0.5,21.3,855.0,986.77,699.25
2018,5,2,10,15,898.5,120.5,0.65,21.85,882.5,971.75,691.03
2018,5,2,10,30,906.0,121.0,0.8,22.4,910.0,953.2,680.59
2018,5,2,10,45,911.5,121.5,0.9,22.9,931.0,929.39,665.87
2018,5,2,11,0,917.0,122.0,1.0,23.4,952.0,902.26,648.97
2018,5,2,11,15,920.0,122.5,1.25,23.65,964.5,869.88,631.28
2018,5,2,11,30,923.0,123.0,1.5,23.9,977.0,834.58,610.85
2018,5,2,11,45,925.0,122.5,1.7,24.15,982.0,794.97,586.25
2018,5,2,12,0,927.0,122.0,1.9,24.4,987.0,752.93,557.5
2018,5,2,12,15,927.0,121.0,2.05,24.45,983.5,706.95,524.95
2018,5,2,12,30,927.0,120.0,2.2,24.5,980.0,659.12,489.95
2018,5,2,12,45,926.0,118.5,2.4,24.6,969.0,608.7,451.96
2018,5,2,13,0,925.0,117.0,2.6,24.7,958.0,556.91,411.5
2018,5,2,13,15,920.0,116.0,2.7,24.6,938.5,502.46,367.67
2018,5,2,13,30,915.0,115.0,2.8,24.5,919.0,447.42,321.97
2018,5,2,13,45,908.0,114.5,2.95,24.45,892.5,391.62,274.53
2018,5,2,14,0,901.0,114.0,3.1,24.4,866.0,335.83,226.36
2018,5,2,14,15,892.5,112.5,3.2,24.2,833.0,279.28,178.11
2018,5,2,14,30,884.0,111.0,3.3,24.0,800.0,223.33,132.71
2018,5,2,14,45,872.0,109.5,3.35,23.75,761.0,167.82,93.79
2018,5,2,15,0,860.0,108.0,3.4,23.5,722.0,113.71,68.1
2018,5,2,15,15,845.5,105.5,3.4,23.5,677.5,75.79,58.31
2018,5,2,15,30,831.0,103.0,3.4,23.5,633.0,75.51,58.27
2018,5,2,15,45,811.5,99.5,3.4,22.9,584.5,74.41,57.67
2018,5,2,16,0,792.0,96.0,3.4,22.3,536.0,73.22,57.0
2018,5,2,16,15,766.0,92.5,3.4,21.85,484.5,71.84,56.14
2018,5,2,16,30,740.0,89.0,3.4,21.4,433.0,70.42,55.22
2018,5,2,16,45,705.0,84.0,3.35,20.9,380.0,61.94,48.21
2018,5,2,17,0,670.0,79.0,3.3,20.4,327.0,59.34,46.21
2018,5,2,17,15,621.0,73.0,3.15,19.65,274.5,55.8,43.33
2018,5,2,17,30,572.0,67.0,3.0,18.9,222.0,52.19,40.28
2018,5,2,17,45,499.0,58.5,2.8,18.15,172.5,46.33,35.06
2018,5,2,18,0,426.0,50.0,2.6,17.4,123.0,40.39,29.54
2018,5,2,18,15,310.0,39.0,2.4,16.7,82.5,31.99,21.48
2018,5,2,18,30,194.0,28.0,2.2,16.0,42.0,21.78,7.43
2018,5,2,18,45,102.0,15.0,2.0,15.25,22.0,12.8,0.0
2018,5,2,19,0,10.0,2.0,1.8,14.5,2.0,0.0,0.0
2018,5,2,19,15,5.0,1.0,1.65,14.2,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,3,5,15,32.0,6.0,1.75,11.5,8.0,26.67,0.0
2018,5,3,5,30,64.0,12.0,1.8,11.7,16.0,82.01,3.53
2018,5,3,5,45,91.5,18.5,1.9,11.95,29.5,122.34,95.1
2018,5,3,6,0,119.0,25.0,2.0,12.2,43.0,153.31,126.87
2018,5,3,6,15,86.0,29.5,1.9,12.5,45.5,116.26,96.75
2018,5,3,6,30,53.0,34.0,1.8,12.8,48.0,83.47,68.36
2018,5,3,6,45,26.5,51.0,1.75,13.15,58.0,69.25,55.18
2018,5,3,7,0,0.0,68.0,1.7,13.5,68.0,56.37,42.81
2018,5,3,7,15,0.0,78.0,1.6,14.05,78.0,65.04,49.98
2018,5,3,7,30,0.0,88.0,1.5,14.6,88.0,73.86,57.12
2018,5,3,7,45,0.0,106.0,1.45,15.2,106.0,90.28,70.48
2018,5,3,8,0,0.0,124.0,1.4,15.8,124.0,106.65,83.56
2018,5,3,8,15,0.5,144.5,1.4,16.6,145.0,125.84,98.68
2018,5,3,8,30,1.0,165.0,1.4,17.4,166.0,144.91,113.44
2018,5,3,8,45,3.5,181.0,1.45,18.15,183.5,161.54,126.16
2018,5,3,9,0,6.0,197.0,1.5,18.9,201.0,178.02,138.6
2018,5,3,9,15,13.5,235.5,1.55,19.6,245.5,220.67,171.54
2018,5,3,9,30,21.0,274.0,1.6,20.3,290.0,262.85,203.35
2018,5,3,9,45,29.0,303.5,1.7,20.95,327.0,314.49,241.79
2018,5,3,10,0,37.0,333.0,1.8,21.6,364.0,347.21,265.38
2018,5,3,10,15,125.5,362.0,1.85,22.2,471.0,470.22,357.39
2018,5,3,10,30,214.0,391.0,1.9,22.8,578.0,569.33,428.41
2018,5,3,10,45,527.0,276.5,1.95,23.35,751.0,750.92,560.18
2018,5,3,11,0,840.0,162.0,2.0,23.9,924.0,884.08,650.5
2018,5,3,11,15,882.0,143.0,2.05,24.3,952.5,857.23,630.48
2018,5,3,11,30,924.0,124.0,2.1,24.7,981.0,836.94,616.44
2018,5,3,11,45,925.0,124.0,2.15,25.1,985.5,796.97,589.15
2018,5,3,12,0,926.0,124.0,2.2,25.5,990.0,754.64,558.36
2018,5,3,12,15,927.5,122.0,2.25,25.75,987.0,708.92,524.84
2018,5,3,12,30,929.0,120.0,2.3,26.0,984.0,661.26,489.09
2018,5,3,12,45,929.5,117.5,2.35,26.25,973.5,610.9,450.43
2018,5,3,13,0,930.0,115.0,2.4,26.5,963.0,559.04,409.53
2018,5,3,13,15,926.5,114.0,2.45,26.6,944.0,505.12,366.1
2018,5,3,13,30,923.0,113.0,2.5,26.7,925.0,450.41,320.79
2018,5,3,13,45,918.0,111.0,2.55,26.8,899.0,393.95,273.09
