Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,14,0,913.0,109.0,2.6,26.9,873.0,337.31,224.57
2018,5,3,14,15,905.5,107.0,2.7,26.85,840.0,280.12,176.24
2018,5,3,14,30,898.0,105.0,2.8,26.8,807.0,223.45,130.58
2018,5,3,14,45,887.5,103.0,2.85,26.7,767.5,167.15,91.21
2018,5,3,15,0,877.0,101.0,2.9,26.6,728.0,112.1,64.77
2018,5,3,15,15,863.0,98.0,2.9,26.6,683.5,82.23,62.85
2018,5,3,15,30,849.0,95.0,2.9,26.6,639.0,80.72,61.81
2018,5,3,15,45,830.0,92.5,2.95,26.2,590.5,69.99,53.17
2018,5,3,16,0,811.0,90.0,3.0,25.8,542.0,69.29,52.87
2018,5,3,16,15,786.0,87.0,3.0,25.35,490.5,68.1,52.16
2018,5,3,16,30,761.0,84.0,3.0,24.9,439.0,66.87,51.41
2018,5,3,16,45,726.5,79.5,3.0,24.5,385.5,64.35,49.53
2018,5,3,17,0,692.0,75.0,3.0,24.1,332.0,56.61,43.14
2018,5,3,17,15,644.0,69.5,2.7,23.15,279.5,53.29,40.54
2018,5,3,17,30,596.0,64.0,2.4,22.2,227.0,49.94,37.78
2018,5,3,17,45,496.5,57.5,2.1,21.25,173.5,45.41,33.83
2018,5,3,18,0,397.0,51.0,1.8,20.3,120.0,41.02,29.74
2018,5,3,18,15,300.5,39.0,1.65,19.4,81.0,31.86,21.19
2018,5,3,18,30,204.0,27.0,1.5,18.5,42.0,21.02,7.74
2018,5,3,18,45,108.0,14.5,1.4,17.65,22.0,12.38,0.0
2018,5,3,19,0,12.0,2.0,1.3,16.8,2.0,0.0,0.0
2018,5,3,19,15,6.0,1.0,1.3,16.45,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,5,4,5,15,69.5,12.0,0.45,13.25,16.0,57.12,0.0
2018,5,4,5,30,139.0,24.0,0.5,13.9,32.0,163.36,37.33
2018,5,4,5,45,140.0,37.0,0.55,14.5,52.0,180.8,140.85
2018,5,4,6,0,141.0,50.0,0.6,15.1,72.0,198.4,161.49
2018,5,4,6,15,86.5,71.0,0.65,15.65,86.0,167.43,136.81
2018,5,4,6,30,32.0,92.0,0.7,16.2,100.0,130.56,105.28
2018,5,4,6,45,74.0,115.5,0.7,16.75,140.0,194.25,159.16
2018,5,4,7,0,116.0,139.0,0.7,17.3,180.0,277.44,226.22
2018,5,4,7,15,194.5,155.5,0.7,18.05,238.0,369.06,298.25
2018,5,4,7,30,273.0,172.0,0.7,18.8,296.0,484.48,384.26
2018,5,4,7,45,369.5,176.5,0.7,19.55,365.5,606.35,470.88
2018,5,4,8,0,466.0,181.0,0.7,20.3,435.0,708.2,539.55
2018,5,4,8,15,476.5,196.5,0.7,21.3,476.5,736.87,553.82
2018,5,4,8,30,487.0,212.0,0.7,22.3,518.0,763.23,567.16
2018,5,4,8,45,534.5,212.0,0.7,23.25,570.0,806.94,592.85
2018,5,4,9,0,582.0,212.0,0.7,24.2,622.0,856.18,620.98
2018,5,4,9,15,595.5,220.5,0.75,24.95,660.5,870.02,626.74
2018,5,4,9,30,609.0,229.0,0.8,25.7,699.0,880.65,630.96
2018,5,4,9,45,606.5,246.5,0.85,26.45,732.0,881.01,628.33
2018,5,4,10,0,604.0,264.0,0.9,27.2,765.0,878.02,623.82
2018,5,4,10,15,697.5,223.5,1.0,27.65,820.0,907.27,643.82
2018,5,4,10,30,791.0,183.0,1.1,28.1,875.0,921.03,651.75
2018,5,4,10,45,747.0,214.5,1.25,28.55,880.0,891.12,633.27
2018,5,4,11,0,703.0,246.0,1.4,29.0,885.0,851.52,607.12
2018,5,4,11,15,638.5,285.5,1.4,29.2,872.0,800.01,571.41
2018,5,4,11,30,574.0,325.0,1.4,29.4,859.0,750.6,536.87
2018,5,4,11,45,524.5,353.5,1.4,29.6,843.0,704.39,504.51
2018,5,4,12,0,475.0,382.0,1.4,29.8,827.0,659.06,472.46
2018,5,4,12,15,528.5,357.0,1.5,29.85,850.5,642.19,461.64
2018,5,4,12,30,582.0,332.0,1.6,29.9,874.0,620.32,446.44
2018,5,4,12,45,576.0,328.5,1.65,29.95,859.5,575.96,414.45
2018,5,4,13,0,570.0,325.0,1.7,30.0,845.0,531.6,381.82
2018,5,4,13,15,629.0,285.0,1.75,29.9,848.5,487.91,348.74
2018,5,4,13,30,688.0,245.0,1.8,29.8,852.0,442.26,312.44
2018,5,4,13,45,685.0,237.5,1.85,29.7,827.0,391.42,271.78
2018,5,4,14,0,682.0,230.0,1.9,29.6,802.0,340.86,230.66
2018,5,4,14,15,742.0,189.5,1.95,29.4,789.5,283.76,182.59
2018,5,4,14,30,802.0,149.0,2.0,29.2,777.0,228.26,136.51
2018,5,4,14,45,825.5,129.5,2.05,29.0,748.0,168.66,93.43
2018,5,4,15,0,849.0,110.0,2.1,28.8,719.0,117.54,68.14
2018,5,4,15,15,834.5,107.0,2.1,28.8,675.0,76.35,57.41
2018,5,4,15,30,820.0,104.0,2.1,28.8,631.0,75.8,57.17
2018,5,4,15,45,800.0,101.0,2.35,28.05,582.5,75.07,56.94
2018,5,4,16,0,780.0,98.0,2.6,27.3,534.0,74.28,56.66
2018,5,4,16,15,752.0,92.5,2.7,26.65,480.5,71.49,54.69
2018,5,4,16,30,724.0,87.0,2.8,26.0,427.0,68.55,52.57
2018,5,4,16,45,687.0,83.5,2.95,25.35,375.0,61.23,46.7
2018,5,4,17,0,650.0,80.0,3.1,24.7,323.0,59.72,45.69
2018,5,4,17,15,601.0,73.5,3.0,23.65,271.0,55.85,42.64
2018,5,4,17,30,552.0,67.0,2.9,22.6,219.0,51.88,39.39
2018,5,4,17,45,478.5,59.5,2.8,21.5,171.0,46.86,35.05
2018,5,4,18,0,405.0,52.0,2.7,20.4,123.0,41.83,30.44
2018,5,4,18,15,300.0,40.5,2.6,19.55,83.5,31.32,20.78
2018,5,4,18,30,195.0,29.0,2.5,18.7,44.0,22.52,9.43
2018,5,4,18,45,102.5,15.5,2.35,17.85,23.0,13.23,0.0
2018,5,4,19,0,10.0,2.0,2.2,17.0,2.0,0.0,0.0
2018,5,4,19,15,5.0,1.0,2.1,16.65,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.5,0.85,13.95,3.5,2.99,0.0
2018,5,5,5,30,0.0,7.0,0.9,14.3,7.0,5.75,0.0
2018,5,5,5,45,2.5,14.0,0.95,14.6,14.5,13.41,5.33
2018,5,5,6,0,5.0,21.0,1.0,14.9,22.0,21.28,12.49
2018,5,5,6,15,2.5,27.0,0.95,15.35,27.5,24.34,15.23
2018,5,5,6,30,0.0,33.0,0.9,15.8,33.0,27.23,17.68
2018,5,5,6,45,7.0,63.5,0.9,16.25,66.0,58.99,44.98
2018,5,5,7,0,14.0,94.0,0.9,16.7,99.0,95.57,75.79
2018,5,5,7,15,28.5,135.0,0.8,17.2,147.5,165.84,133.65
2018,5,5,7,30,43.0,176.0,0.7,17.7,196.0,226.71,181.78
2018,5,5,7,45,83.0,206.5,0.65,18.15,250.0,298.49,237.95
2018,5,5,8,0,123.0,237.0,0.6,18.6,304.0,391.5,307.65
2018,5,5,8,15,165.5,260.0,0.6,19.0,359.0,456.39,354.47
2018,5,5,8,30,208.0,283.0,0.6,19.4,414.0,520.64,399.62
2018,5,5,8,45,273.0,292.0,0.65,19.8,477.0,612.2,463.55
2018,5,5,9,0,338.0,301.0,0.7,20.2,540.0,680.35,509.49
2018,5,5,9,15,364.0,310.5,0.7,20.8,581.0,708.0,525.42
2018,5,5,9,30,390.0,320.0,0.7,21.4,622.0,733.51,540.18
2018,5,5,9,45,435.0,318.5,0.65,22.0,669.0,781.71,569.11
2018,5,5,10,0,480.0,317.0,0.6,22.6,716.0,808.23,583.37
2018,5,5,10,15,512.0,317.0,0.7,23.5,755.0,820.19,589.87
2018,5,5,10,30,544.0,317.0,0.8,24.4,794.0,828.49,594.13
2018,5,5,10,45,530.5,331.5,0.9,25.35,805.5,806.04,577.54
2018,5,5,11,0,517.0,346.0,1.0,26.3,817.0,781.57,559.91
2018,5,5,11,15,476.5,366.0,1.25,26.95,804.5,737.9,531.38
2018,5,5,11,30,436.0,386.0,1.5,27.6,792.0,694.31,502.11
2018,5,5,11,45,360.0,417.5,1.75,28.25,754.0,631.36,458.32
2018,5,5,12,0,284.0,449.0,2.0,28.9,716.0,577.76,420.09
2018,5,5,12,15,357.0,422.5,2.1,29.05,756.5,580.89,422.98
2018,5,5,12,30,430.0,396.0,2.2,29.2,797.0,575.89,419.2
2018,5,5,12,45,399.0,401.0,2.25,29.35,770.0,533.59,387.99
2018,5,5,13,0,368.0,406.0,2.3,29.5,743.0,491.59,356.92
2018,5,5,13,15,358.0,400.0,2.4,29.45,722.0,454.26,329.16
2018,5,5,13,30,348.0,394.0,2.5,29.4,701.0,417.97,301.63
2018,5,5,13,45,387.0,365.0,2.55,29.3,697.5,385.12,275.17
2018,5,5,14,0,426.0,336.0,2.6,29.2,694.0,339.35,238.34
2018,5,5,14,15,367.0,325.0,2.75,28.65,625.0,297.4,207.74
2018,5,5,14,30,308.0,314.0,2.9,28.1,556.0,253.03,176.56
2018,5,5,14,45,347.5,300.0,3.0,27.55,560.0,225.26,155.78
2018,5,5,15,0,387.0,286.0,3.1,27.0,564.0,193.39,137.07
2018,5,5,15,15,382.5,268.5,3.1,27.0,529.5,167.76,132.37
2018,5,5,15,30,378.0,251.0,3.1,27.0,495.0,160.13,126.59
2018,5,5,15,45,318.0,238.0,3.5,25.25,432.5,153.47,122.49
2018,5,5,16,0,258.0,225.0,3.9,23.5,370.0,146.58,118.08
2018,5,5,16,15,189.5,202.0,3.95,22.6,303.0,141.1,114.33
2018,5,5,16,30,121.0,179.0,4.0,21.7,236.0,126.44,102.76
2018,5,5,16,45,100.0,149.5,4.05,20.8,193.0,108.18,87.92
2018,5,5,17,0,79.0,120.0,4.1,19.9,150.0,89.15,72.09
2018,5,5,17,15,93.0,94.5,3.95,19.05,124.5,72.23,57.77
2018,5,5,17,30,107.0,69.0,3.8,18.2,99.0,54.52,42.44
2018,5,5,17,45,58.5,53.0,3.65,17.4,69.0,42.37,31.73
2018,5,5,18,0,10.0,37.0,3.5,16.6,39.0,30.8,21.34
2018,5,5,18,15,5.0,26.0,3.4,16.05,27.0,21.48,12.76
2018,5,5,18,30,0.0,15.0,3.3,15.5,15.0,12.36,3.08
2018,5,5,18,45,0.0,8.0,3.15,14.95,8.0,6.83,0.0
2018,5,5,19,0,0.0,1.0,3.0,14.4,1.0,0.0,0.0
2018,5,5,19,15,0.0,0.5,2.9,14.15,0.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,6,4,45,2.0,1.0,2.1,10.55,1.0,0.0,0.0
2018,5,6,5,0,4.0,2.0,2.1,10.6,2.0,0.0,0.0
2018,5,6,5,15,46.0,13.0,2.15,10.85,16.0,42.23,0.0
2018,5,6,5,30,88.0,24.0,2.2,11.1,30.0,114.85,49.49
2018,5,6,5,45,173.0,39.0,2.25,11.35,63.0,226.41,182.33
2018,5,6,6,0,258.0,54.0,2.3,11.6,96.0,316.98,264.71
2018,5,6,6,15,385.0,65.0,2.3,12.05,153.5,442.63,371.23
2018,5,6,6,30,512.0,76.0,2.3,12.5,211.0,583.02,483.33
2018,5,6,6,45,577.5,81.5,2.3,13.0,265.5,663.38,543.82
2018,5,6,7,0,643.0,87.0,2.3,13.5,320.0,744.63,602.49
2018,5,6,7,15,677.5,92.5,2.3,14.2,372.0,797.07,637.18
2018,5,6,7,30,712.0,98.0,2.3,14.9,424.0,848.24,669.9
2018,5,6,7,45,753.5,100.0,2.3,15.65,481.0,900.03,701.88
2018,5,6,8,0,795.0,102.0,2.3,16.4,538.0,944.1,727.63
2018,5,6,8,15,815.5,105.5,2.2,17.2,588.0,973.08,741.38
2018,5,6,8,30,836.0,109.0,2.1,18.0,638.0,998.95,752.85
2018,5,6,8,45,842.5,114.5,2.0,18.8,680.0,1009.72,754.13
2018,5,6,9,0,849.0,120.0,1.9,19.6,722.0,1016.91,753.28
2018,5,6,9,15,841.5,131.0,1.9,20.35,756.0,1012.61,746.6
2018,5,6,9,30,834.0,142.0,1.9,21.1,790.0,1004.53,737.82
2018,5,6,9,45,845.5,143.5,1.95,21.8,824.5,1001.38,733.25
2018,5,6,10,0,857.0,145.0,2.0,22.5,859.0,994.52,726.38
2018,5,6,10,15,882.5,137.0,2.1,23.05,893.0,975.18,712.62
2018,5,6,10,30,908.0,129.0,2.2,23.6,927.0,965.09,705.05
2018,5,6,10,45,904.5,135.0,2.3,24.1,945.0,938.17,686.59
2018,5,6,11,0,901.0,141.0,2.4,24.6,963.0,908.13,666.2
2018,5,6,11,15,921.5,130.5,2.6,24.8,981.0,880.81,649.09
2018,5,6,11,30,942.0,120.0,2.8,25.0,999.0,849.77,629.19
2018,5,6,11,45,806.0,196.0,2.95,25.25,950.5,777.82,578.33
2018,5,6,12,0,670.0,272.0,3.1,25.5,902.0,706.68,525.74
2018,5,6,12,15,546.0,336.5,3.15,25.55,849.0,638.84,475.27
2018,5,6,12,30,422.0,401.0,3.2,25.6,796.0,575.03,427.43
2018,5,6,12,45,468.5,378.5,3.3,25.6,812.0,553.01,410.95
2018,5,6,13,0,515.0,356.0,3.4,25.6,828.0,526.65,390.2
2018,5,6,13,15,399.0,387.5,3.35,25.45,748.5,464.86,343.55
2018,5,6,13,30,283.0,419.0,3.3,25.3,669.0,408.67,301.82
2018,5,6,13,45,292.0,394.0,3.3,25.1,645.5,371.28,272.62
2018,5,6,14,0,301.0,369.0,3.3,24.9,622.0,333.8,242.78
2018,5,6,14,15,158.5,303.5,3.25,24.55,436.5,249.68,183.3
2018,5,6,14,30,16.0,238.0,3.2,24.2,251.0,190.37,143.9
2018,5,6,14,45,36.0,251.0,3.1,23.85,277.5,187.13,141.17
2018,5,6,15,0,56.0,264.0,3.0,23.5,304.0,190.16,144.1
2018,5,6,15,15,40.5,249.5,3.0,23.5,277.5,176.65,141.45
2018,5,6,15,30,25.0,235.0,3.0,23.5,251.0,179.21,143.96
2018,5,6,15,45,172.0,205.5,2.95,22.65,303.5,143.45,115.32
2018,5,6,16,0,319.0,176.0,2.9,21.8,356.0,119.53,96.11
2018,5,6,16,15,256.0,170.0,2.95,21.25,305.5,115.93,93.65
2018,5,6,16,30,193.0,164.0,3.0,20.7,255.0,112.25,91.06
2018,5,6,16,45,212.5,149.0,3.0,20.15,238.5,104.03,84.53
2018,5,6,17,0,232.0,134.0,3.0,19.6,222.0,95.33,77.48
2018,5,6,17,15,268.0,113.0,2.9,19.05,199.5,82.5,66.68
2018,5,6,17,30,304.0,92.0,2.8,18.5,177.0,66.65,53.0
2018,5,6,17,45,276.0,76.0,2.75,18.0,141.0,56.07,43.65
2018,5,6,18,0,248.0,60.0,2.7,17.5,105.0,45.05,33.69
2018,5,6,18,15,173.0,45.0,2.45,16.95,71.5,34.84,24.15
2018,5,6,18,30,98.0,30.0,2.2,16.4,38.0,23.37,11.36
2018,5,6,18,45,52.5,16.5,2.0,15.9,20.5,14.08,0.0
2018,5,6,19,0,7.0,3.0,1.8,15.4,3.0,0.0,0.0
2018,5,6,19,15,3.5,1.5,1.65,15.1,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,2.05,11.2,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,7,5,15,95.5,15.0,2.2,11.75,21.5,77.54,0.0
2018,5,7,5,30,184.0,28.0,2.3,12.2,41.0,206.92,107.11
2018,5,7,5,45,302.5,40.0,2.4,12.65,81.5,325.41,262.72
2018,5,7,6,0,421.0,52.0,2.5,13.1,122.0,446.64,368.82
2018,5,7,6,15,499.0,60.0,2.5,13.75,172.0,537.1,443.62
2018,5,7,6,30,577.0,68.0,2.5,14.4,222.0,630.5,516.72
2018,5,7,6,45,629.5,74.0,2.5,15.1,275.5,700.98,568.61
2018,5,7,7,0,682.0,80.0,2.5,15.8,329.0,771.93,618.36
2018,5,7,7,15,719.5,84.5,2.5,16.6,383.5,826.61,653.94
2018,5,7,7,30,757.0,89.0,2.5,17.4,438.0,874.01,683.14
2018,5,7,7,45,783.5,93.0,2.5,18.25,491.0,914.98,706.87
2018,5,7,8,0,810.0,97.0,2.5,19.1,544.0,953.49,728.33
2018,5,7,8,15,829.5,100.5,2.55,19.95,594.0,981.59,742.82
2018,5,7,8,30,849.0,104.0,2.6,20.8,644.0,1006.55,755.15
2018,5,7,8,45,864.0,106.5,2.65,21.65,689.5,1022.41,761.42
2018,5,7,9,0,879.0,109.0,2.7,22.5,735.0,1022.43,757.42
2018,5,7,9,15,892.0,110.5,2.7,23.1,776.0,1028.1,757.72
2018,5,7,9,30,905.0,112.0,2.7,23.7,817.0,1030.14,755.73
2018,5,7,9,45,915.5,112.5,2.75,24.3,852.0,1024.92,749.74
2018,5,7,10,0,926.0,113.0,2.8,24.9,887.0,1016.0,741.58
2018,5,7,10,15,932.0,114.0,2.85,25.4,914.0,999.61,729.05
2018,5,7,10,30,938.0,115.0,2.9,25.9,941.0,979.64,714.39
2018,5,7,10,45,942.0,115.5,2.9,26.4,961.0,953.9,695.69
2018,5,7,11,0,946.0,116.0,2.9,26.9,981.0,924.85,674.98
2018,5,7,11,15,948.5,116.5,2.95,27.2,993.5,891.38,652.31
2018,5,7,11,30,951.0,117.0,3.0,27.5,1006.0,854.98,627.65
2018,5,7,11,45,952.0,117.5,3.05,27.85,1011.0,814.7,600.18
2018,5,7,12,0,953.0,118.0,3.1,28.2,1016.0,771.98,569.42
2018,5,7,12,15,949.0,120.0,3.15,28.3,1011.5,724.9,535.01
2018,5,7,12,30,945.0,122.0,3.2,28.4,1007.0,676.19,498.62
2018,5,7,12,45,928.0,129.5,3.3,28.5,990.0,622.75,458.01
2018,5,7,13,0,911.0,137.0,3.4,28.6,973.0,569.13,416.2
2018,5,7,13,15,916.5,130.0,3.45,28.6,957.0,516.17,373.69
2018,5,7,13,30,922.0,123.0,3.5,28.6,941.0,461.66,328.68
2018,5,7,13,45,915.5,122.0,3.55,28.55,914.0,405.55,281.53
2018,5,7,14,0,909.0,121.0,3.6,28.5,887.0,349.4,233.66
2018,5,7,14,15,900.5,119.0,3.65,28.35,853.5,292.34,185.52
2018,5,7,14,30,892.0,117.0,3.7,28.2,820.0,235.9,139.88
2018,5,7,14,45,881.0,114.5,3.7,28.1,780.5,179.69,99.76
2018,5,7,15,0,870.0,112.0,3.7,28.0,741.0,124.79,71.43
2018,5,7,15,15,855.0,110.0,3.7,28.0,696.5,78.37,59.3
2018,5,7,15,30,840.0,108.0,3.7,28.0,652.0,78.53,59.63
2018,5,7,15,45,821.0,104.5,3.7,27.4,603.0,77.57,59.17
2018,5,7,16,0,802.0,101.0,3.7,26.8,554.0,76.51,58.64
2018,5,7,16,15,776.5,97.0,3.65,26.3,502.0,74.91,57.63
2018,5,7,16,30,751.0,93.0,3.6,25.8,450.0,73.22,56.54
2018,5,7,16,45,717.5,88.0,3.55,25.3,397.0,64.57,49.52
2018,5,7,17,0,684.0,83.0,3.5,24.8,344.0,62.09,47.67
2018,5,7,17,15,636.5,76.5,3.25,23.8,290.5,58.26,44.68
2018,5,7,17,30,589.0,70.0,3.0,22.8,237.0,54.33,41.48
2018,5,7,17,45,516.5,62.5,2.7,21.8,186.5,49.35,37.19
2018,5,7,18,0,444.0,55.0,2.4,20.8,136.0,44.35,32.63
2018,5,7,18,15,332.5,43.5,2.2,19.85,93.5,35.62,24.55
2018,5,7,18,30,221.0,32.0,2.0,18.9,51.0,24.84,12.74
2018,5,7,18,45,119.5,18.0,1.85,17.9,27.5,15.36,0.0
2018,5,7,19,0,18.0,4.0,1.7,16.9,4.0,0.0,0.0
2018,5,7,19,15,9.0,2.0,1.75,16.6,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.15,11.65,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.2,11.9,2.0,0.0,0.0
2018,5,8,5,15,114.5,15.0,1.5,12.45,23.0,90.54,0.0
2018,5,8,5,30,218.0,28.0,1.8,13.0,44.0,232.72,133.07
2018,5,8,5,45,333.0,39.0,2.1,13.55,85.0,348.55,280.91
2018,5,8,6,0,448.0,50.0,2.4,14.1,126.0,466.82,383.4
2018,5,8,6,15,317.5,68.5,2.55,14.5,131.5,391.54,326.46
2018,5,8,6,30,187.0,87.0,2.7,14.9,137.0,289.29,242.46
2018,5,8,6,45,268.0,103.0,2.85,15.3,192.0,384.49,322.21
2018,5,8,7,0,349.0,119.0,3.0,15.7,247.0,505.65,418.45
2018,5,8,7,15,315.0,136.5,3.1,16.35,265.5,477.18,393.16
2018,5,8,7,30,281.0,154.0,3.2,17.0,284.0,468.28,383.26
2018,5,8,7,45,241.0,184.0,3.25,17.6,304.5,466.67,378.34
2018,5,8,8,0,201.0,214.0,3.3,18.2,325.0,439.72,354.17
2018,5,8,8,15,434.5,183.0,3.25,18.85,451.5,679.63,538.79
2018,5,8,8,30,668.0,152.0,3.2,19.5,578.0,888.26,685.36
2018,5,8,8,45,767.0,128.5,3.2,20.15,650.5,950.47,723.03
2018,5,8,9,0,866.0,105.0,3.2,20.8,723.0,1005.27,756.01
2018,5,8,9,15,755.0,157.5,3.1,21.05,718.0,963.55,724.3
2018,5,8,9,30,644.0,210.0,3.0,21.3,713.0,897.58,677.08
2018,5,8,9,45,488.0,293.0,2.9,21.5,683.5,808.53,609.84
2018,5,8,10,0,332.0,376.0,2.8,21.7,654.0,709.54,535.0
2018,5,8,10,15,374.5,372.5,2.8,21.9,695.5,730.67,550.2
2018,5,8,10,30,417.0,369.0,2.8,22.1,737.0,761.66,570.91
2018,5,8,10,45,417.0,378.5,2.75,22.25,753.5,748.87,560.24
2018,5,8,11,0,417.0,388.0,2.7,22.4,770.0,733.85,548.41
2018,5,8,11,15,409.5,386.5,2.7,22.75,765.5,701.26,524.32
2018,5,8,11,30,402.0,385.0,2.7,23.1,761.0,667.72,499.58
2018,5,8,11,45,565.5,310.0,2.7,23.45,842.0,700.67,524.49
2018,5,8,12,0,729.0,235.0,2.7,23.8,923.0,719.52,537.99
2018,5,8,12,15,577.5,311.0,2.7,24.05,855.0,640.72,478.24
2018,5,8,12,30,426.0,387.0,2.7,24.3,787.0,568.1,423.39
2018,5,8,12,45,359.5,412.0,2.75,24.55,746.5,520.73,387.6
2018,5,8,13,0,293.0,437.0,2.8,24.8,706.0,476.27,353.84
2018,5,8,13,15,310.5,415.5,2.9,24.9,695.5,444.42,329.44
2018,5,8,13,30,328.0,394.0,3.0,25.0,685.0,411.46,303.43
2018,5,8,13,45,303.0,388.0,3.1,25.1,651.0,372.31,273.02
2018,5,8,14,0,278.0,382.0,3.2,25.2,617.0,336.04,244.81
2018,5,8,14,15,276.0,364.5,3.35,25.15,590.0,301.41,217.53
2018,5,8,14,30,274.0,347.0,3.5,25.1,563.0,267.61,191.41
2018,5,8,14,45,407.0,287.0,3.7,25.05,590.5,215.49,147.34
2018,5,8,15,0,540.0,227.0,3.9,25.0,618.0,160.31,107.74
2018,5,8,15,15,570.5,200.5,3.9,25.0,591.5,119.33,93.9
2018,5,8,15,30,601.0,174.0,3.9,25.0,565.0,107.12,84.1
2018,5,8,15,45,579.0,166.0,4.15,24.45,519.5,105.26,83.02
2018,5,8,16,0,557.0,158.0,4.4,23.9,474.0,103.17,81.74
2018,5,8,16,15,624.5,125.5,4.35,23.45,449.0,85.06,66.89
2018,5,8,16,30,692.0,93.0,4.3,23.0,424.0,66.07,51.1
2018,5,8,16,45,689.0,83.0,4.25,22.6,380.0,60.66,46.73
2018,5,8,17,0,686.0,73.0,4.2,22.2,336.0,54.84,41.94
2018,5,8,17,15,639.5,68.0,3.85,21.65,284.0,51.85,39.54
2018,5,8,17,30,593.0,63.0,3.5,21.1,232.0,48.83,37.01
2018,5,8,17,45,524.0,56.5,3.15,20.55,183.0,44.44,33.14
2018,5,8,18,0,455.0,50.0,2.8,20.0,134.0,40.06,29.07
2018,5,8,18,15,348.5,40.5,2.45,19.35,93.0,32.93,22.38
2018,5,8,18,30,242.0,31.0,2.1,18.7,52.0,24.12,12.62
2018,5,8,18,45,133.5,18.0,1.75,18.05,28.5,15.36,0.0
2018,5,8,19,0,25.0,5.0,1.4,17.4,5.0,4.27,0.0
2018,5,8,19,15,12.5,2.5,1.35,17.1,2.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,1.9,12.95,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,1.9,13.0,2.0,0.0,0.0
2018,5,9,5,15,109.5,15.0,2.1,13.35,23.0,87.26,0.0
2018,5,9,5,30,209.0,28.0,2.3,13.7,44.0,227.44,139.49
2018,5,9,5,45,323.0,38.5,2.5,14.05,84.5,340.99,275.78
2018,5,9,6,0,437.0,49.0,2.7,14.4,125.0,457.37,376.61
2018,5,9,6,15,350.0,54.0,2.75,14.85,128.0,405.54,338.3
2018,5,9,6,30,263.0,59.0,2.8,15.3,131.0,334.2,281.21
2018,5,9,6,45,217.5,92.0,2.9,15.75,160.0,323.05,270.88
2018,5,9,7,0,172.0,125.0,3.0,16.2,189.0,307.87,256.27
2018,5,9,7,15,368.5,124.0,3.0,16.9,287.5,534.95,439.2
2018,5,9,7,30,565.0,123.0,3.0,17.6,386.0,738.1,589.92
2018,5,9,7,45,698.5,104.0,3.0,18.3,467.0,852.49,667.55
2018,5,9,8,0,832.0,85.0,3.0,19.0,548.0,961.18,738.59
2018,5,9,8,15,851.5,88.0,3.05,19.7,598.0,977.28,744.77
2018,5,9,8,30,871.0,91.0,3.1,20.4,648.0,1001.84,757.54
2018,5,9,8,45,886.0,92.5,3.15,21.1,693.5,1016.79,763.73
2018,5,9,9,0,901.0,94.0,3.2,21.8,739.0,1028.34,767.8
2018,5,9,9,15,911.5,96.0,3.3,22.35,779.0,1032.35,767.89
2018,5,9,9,30,922.0,98.0,3.4,22.9,819.0,1032.69,765.75
2018,5,9,9,45,930.5,99.0,3.5,23.4,853.5,1026.22,759.44
2018,5,9,10,0,939.0,100.0,3.6,23.9,888.0,1016.05,750.89
2018,5,9,10,15,945.0,101.0,3.7,24.25,915.5,999.81,738.91
2018,5,9,10,30,951.0,102.0,3.8,24.6,943.0,979.95,724.67
2018,5,9,10,45,954.5,102.0,3.9,24.95,962.0,953.36,706.01
2018,5,9,11,0,958.0,102.0,4.0,25.3,981.0,923.49,685.2
2018,5,9,11,15,959.5,103.5,4.05,25.5,993.5,890.18,662.2
2018,5,9,11,30,961.0,105.0,4.1,25.7,1006.0,853.92,637.15
2018,5,9,11,45,961.5,105.0,4.2,25.9,1010.0,812.88,608.92
2018,5,9,12,0,962.0,105.0,4.3,26.1,1014.0,769.43,577.77
2018,5,9,12,15,958.5,106.5,4.35,26.15,1009.5,722.35,542.52
2018,5,9,12,30,955.0,108.0,4.4,26.2,1005.0,673.57,505.22
2018,5,9,12,45,949.0,109.0,4.45,26.3,992.0,621.54,464.54
2018,5,9,13,0,943.0,110.0,4.5,26.4,979.0,568.51,422.12
2018,5,9,13,15,939.0,109.5,4.5,26.35,960.0,514.55,377.92
2018,5,9,13,30,935.0,109.0,4.5,26.3,941.0,459.85,331.94
2018,5,9,13,45,929.0,107.5,4.5,26.25,914.0,403.23,283.49
2018,5,9,14,0,923.0,106.0,4.5,26.2,887.0,346.52,234.31
2018,5,9,14,15,915.0,104.0,4.5,26.0,853.5,289.14,185.04
2018,5,9,14,30,907.0,102.0,4.5,25.8,820.0,232.33,138.2
2018,5,9,14,45,897.0,100.0,4.55,25.6,781.0,176.04,97.03
2018,5,9,15,0,887.0,98.0,4.6,25.4,742.0,120.94,67.39
2018,5,9,15,15,873.0,96.0,4.6,25.4,698.0,81.07,62.19
2018,5,9,15,30,859.0,94.0,4.6,25.4,654.0,80.16,61.64
2018,5,9,15,45,841.0,91.0,4.7,24.6,605.0,68.83,52.54
2018,5,9,16,0,823.0,88.0,4.8,23.8,556.0,67.77,52.0
2018,5,9,16,15,797.5,85.0,4.8,23.2,504.0,66.51,51.24
2018,5,9,16,30,772.0,82.0,4.8,22.6,452.0,65.2,50.44
2018,5,9,16,45,738.5,77.5,4.75,22.0,398.5,62.61,48.52
2018,5,9,17,0,705.0,73.0,4.7,21.4,345.0,59.94,46.49
2018,5,9,17,15,659.5,68.0,4.6,20.6,292.5,51.99,39.84
2018,5,9,17,30,614.0,63.0,4.5,19.8,240.0,48.95,37.32
2018,5,9,17,45,545.0,56.5,4.35,19.0,190.0,44.53,33.44
2018,5,9,18,0,476.0,50.0,4.2,18.2,140.0,40.1,29.36
2018,5,9,18,15,369.0,41.0,3.95,17.5,97.5,33.37,22.99
2018,5,9,18,30,262.0,32.0,3.7,16.8,55.0,26.64,15.01
2018,5,9,18,45,145.0,18.5,3.45,16.05,30.0,15.79,0.0
2018,5,9,19,0,28.0,5.0,3.2,15.3,5.0,4.27,0.0
2018,5,9,19,15,14.0,2.5,3.15,14.95,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,3.0,11.85,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,3.1,11.9,2.0,0.0,0.0
2018,5,10,5,15,90.0,17.0,3.1,12.05,23.5,75.79,0.0
2018,5,10,5,30,173.0,32.0,3.1,12.2,45.0,210.13,136.4
2018,5,10,5,45,286.5,44.5,3.1,12.35,86.0,320.7,262.09
2018,5,10,6,0,400.0,57.0,3.1,12.5,127.0,436.04,363.37
2018,5,10,6,15,433.5,59.0,3.1,12.8,158.0,482.26,403.8
2018,5,10,6,30,467.0,61.0,3.1,13.1,189.0,526.49,440.34
2018,5,10,6,45,313.5,58.0,3.05,13.4,152.0,394.46,333.1
2018,5,10,7,0,160.0,55.0,3.0,13.7,115.0,239.08,202.35
2018,5,10,7,15,367.5,79.5,3.0,14.2,244.0,486.58,406.37
2018,5,10,7,30,575.0,104.0,3.0,14.7,373.0,724.94,586.79
2018,5,10,7,45,676.5,106.0,3.0,15.15,457.5,833.77,661.98
2018,5,10,8,0,778.0,108.0,3.0,15.6,542.0,936.18,730.68
2018,5,10,8,15,799.5,111.0,3.0,16.25,591.5,965.41,746.05
2018,5,10,8,30,821.0,114.0,3.0,16.9,641.0,991.59,759.81
2018,5,10,8,45,837.5,115.5,3.0,17.5,685.5,1007.68,766.79
2018,5,10,9,0,854.0,117.0,3.0,18.1,730.0,1020.33,771.59
2018,5,10,9,15,847.5,127.0,3.1,18.85,763.5,1015.98,765.57
2018,5,10,9,30,841.0,137.0,3.2,19.6,797.0,1007.9,757.36
2018,5,10,9,45,854.0,139.0,3.3,20.35,833.5,1006.79,754.02
2018,5,10,10,0,867.0,141.0,3.4,21.1,870.0,1001.91,748.23
2018,5,10,10,15,872.0,143.0,3.55,21.65,896.0,973.04,727.45
2018,5,10,10,30,877.0,145.0,3.7,22.2,922.0,953.82,713.36
2018,5,10,10,45,801.0,194.5,3.85,22.7,916.0,915.31,686.25
2018,5,10,11,0,725.0,244.0,4.0,23.2,910.0,871.34,654.0
2018,5,10,11,15,720.0,251.0,4.1,23.5,920.0,840.09,631.15
2018,5,10,11,30,715.0,258.0,4.2,23.8,930.0,806.51,606.37
2018,5,10,11,45,632.5,309.5,4.3,24.1,906.0,748.63,562.7
2018,5,10,12,0,550.0,361.0,4.4,24.4,882.0,697.68,523.68
2018,5,10,12,15,551.0,359.5,4.4,24.6,880.0,661.71,496.59
2018,5,10,12,30,552.0,358.0,4.4,24.8,878.0,624.69,468.2
2018,5,10,12,45,607.5,320.5,4.4,25.0,886.5,587.02,439.42
2018,5,10,13,0,663.0,283.0,4.4,25.2,895.0,549.27,409.33
2018,5,10,13,15,657.5,278.5,4.4,25.3,875.0,500.9,370.49
2018,5,10,13,30,652.0,274.0,4.4,25.4,855.0,452.82,331.07
2018,5,10,13,45,670.0,254.0,4.45,25.45,836.0,403.0,289.33
2018,5,10,14,0,688.0,234.0,4.5,25.5,817.0,351.43,245.38
2018,5,10,14,15,718.0,206.5,4.55,25.2,794.5,296.22,198.27
2018,5,10,14,30,748.0,179.0,4.6,24.9,772.0,238.36,149.98
2018,5,10,14,45,777.0,155.0,4.7,24.65,745.0,188.29,111.63
2018,5,10,15,0,806.0,131.0,4.8,24.4,718.0,127.21,74.1
2018,5,10,15,15,807.5,122.0,4.8,24.4,680.0,84.68,65.45
2018,5,10,15,30,809.0,113.0,4.8,24.4,642.0,80.94,62.54
2018,5,10,15,45,795.5,108.5,4.85,23.3,596.0,79.57,61.87
2018,5,10,16,0,782.0,104.0,4.9,22.2,550.0,78.05,61.07
2018,5,10,16,15,758.5,99.5,4.85,21.6,499.5,76.22,59.87
2018,5,10,16,30,735.0,95.0,4.8,21.0,449.0,67.88,53.08
2018,5,10,16,45,702.0,89.5,4.75,20.35,396.0,65.22,51.11
2018,5,10,17,0,669.0,84.0,4.7,19.7,343.0,62.44,48.99
2018,5,10,17,15,621.5,78.5,4.55,18.95,291.0,59.41,46.6
2018,5,10,17,30,574.0,73.0,4.4,18.2,239.0,56.35,44.07
2018,5,10,17,45,504.5,64.5,4.2,17.4,189.0,50.67,39.08
2018,5,10,18,0,435.0,56.0,4.0,16.6,139.0,44.88,33.77
2018,5,10,18,15,326.5,45.5,3.9,15.95,97.0,35.08,24.67
2018,5,10,18,30,218.0,35.0,3.8,15.3,55.0,27.08,15.79
2018,5,10,18,45,118.0,20.0,3.65,14.65,30.0,15.59,0.0
2018,5,10,19,0,18.0,5.0,3.5,14.0,5.0,4.27,0.0
2018,5,10,19,15,9.0,2.5,3.55,13.75,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,4,45,6.5,2.0,2.1,11.55,2.0,0.0,0.0
2018,5,11,5,0,13.0,4.0,2.1,11.6,4.0,0.0,0.0
2018,5,11,5,15,78.5,17.0,2.05,11.95,22.5,68.04,0.0
2018,5,11,5,30,144.0,30.0,2.0,12.3,41.0,186.56,125.4
2018,5,11,5,45,88.5,42.5,2.0,12.65,51.0,146.81,117.82
2018,5,11,6,0,33.0,55.0,2.0,13.0,61.0,87.07,69.26
2018,5,11,6,15,97.5,77.0,2.0,13.6,102.5,182.69,152.55
2018,5,11,6,30,162.0,99.0,2.0,14.2,144.0,285.0,238.8
2018,5,11,6,45,195.0,119.5,1.95,14.8,185.0,342.18,284.97
2018,5,11,7,0,228.0,140.0,1.9,15.4,226.0,399.92,330.11
2018,5,11,7,15,294.5,155.5,1.95,16.15,283.5,483.04,394.39
2018,5,11,7,30,361.0,171.0,2.0,16.9,341.0,567.8,457.41
2018,5,11,7,45,513.5,152.0,2.0,17.6,423.5,719.16,568.03
2018,5,11,8,0,666.0,133.0,2.0,18.3,506.0,862.5,664.66
2018,5,11,8,15,707.5,131.0,2.05,19.0,558.5,904.32,688.52
2018,5,11,8,30,749.0,129.0,2.1,19.7,611.0,943.58,711.3
2018,5,11,8,45,769.0,131.5,2.1,20.4,656.5,956.99,716.06
2018,5,11,9,0,789.0,134.0,2.1,21.1,702.0,974.39,723.78
2018,5,11,9,15,819.5,129.0,2.2,21.65,747.0,990.54,732.22
2018,5,11,9,30,850.0,124.0,2.3,22.2,792.0,990.2,729.95
2018,5,11,9,45,828.0,142.5,2.35,22.8,816.0,985.49,724.47
2018,5,11,10,0,806.0,161.0,2.4,23.4,840.0,964.24,708.38
2018,5,11,10,15,727.5,215.0,2.55,23.85,842.5,929.9,685.24
2018,5,11,10,30,649.0,269.0,2.7,24.3,845.0,883.92,652.28
2018,5,11,10,45,633.5,286.0,2.85,24.75,858.5,858.86,634.24
2018,5,11,11,0,618.0,303.0,3.0,25.2,872.0,831.4,614.25
2018,5,11,11,15,714.5,248.5,3.15,25.45,914.5,833.87,617.7
2018,5,11,11,30,811.0,194.0,3.3,25.7,957.0,821.91,610.87
2018,5,11,11,45,859.5,163.5,3.45,25.95,975.5,793.83,591.46
2018,5,11,12,0,908.0,133.0,3.6,26.2,994.0,755.39,564.44
2018,5,11,12,15,915.0,129.0,3.75,26.3,994.0,712.88,533.17
2018,5,11,12,30,922.0,125.0,3.9,26.4,994.0,668.09,499.37
2018,5,11,12,45,922.0,124.0,4.0,26.45,984.5,619.37,461.65
2018,5,11,13,0,922.0,123.0,4.1,26.5,975.0,569.21,421.76
2018,5,11,13,15,921.0,121.0,4.2,26.4,957.5,516.62,379.11
2018,5,11,13,30,920.0,119.0,4.3,26.3,940.0,463.06,334.43
2018,5,11,13,45,912.5,119.0,4.35,26.2,914.0,407.74,287.32
2018,5,11,14,0,905.0,119.0,4.4,26.1,888.0,352.46,239.57
2018,5,11,14,15,899.5,116.5,4.45,25.9,856.5,296.34,191.38
2018,5,11,14,30,894.0,114.0,4.5,25.7,825.0,240.53,145.17
2018,5,11,14,45,891.0,109.0,4.6,25.5,788.5,184.01,103.14
2018,5,11,15,0,888.0,104.0,4.7,25.3,752.0,127.95,71.57
2018,5,11,15,15,873.0,102.0,4.7,25.3,707.0,84.52,65.06
2018,5,11,15,30,858.0,100.0,4.7,25.3,662.0,73.45,56.06
2018,5,11,15,45,836.0,96.5,4.75,24.6,610.5,72.23,55.38
2018,5,11,16,0,814.0,93.0,4.8,23.9,559.0,70.91,54.61
2018,5,11,16,15,791.0,89.0,4.7,23.5,508.0,69.12,53.38
2018,5,11,16,30,768.0,85.0,4.6,23.1,457.0,67.23,52.05
2018,5,11,16,45,741.0,80.5,4.55,22.65,405.5,64.81,50.27
2018,5,11,17,0,714.0,76.0,4.5,22.2,354.0,62.3,48.36
2018,5,11,17,15,672.0,71.0,4.3,21.45,302.0,54.23,41.63
2018,5,11,17,30,630.0,66.0,4.1,20.7,250.0,51.29,39.21
2018,5,11,17,45,560.5,59.0,3.85,19.95,198.5,46.52,35.06
2018,5,11,18,0,491.0,52.0,3.6,19.2,147.0,41.72,30.68
2018,5,11,18,15,385.5,43.0,3.4,18.4,103.5,35.03,24.4
2018,5,11,18,30,280.0,34.0,3.2,17.6,60.0,28.33,16.88
2018,5,11,18,45,156.5,20.0,3.05,16.8,33.0,15.63,0.0
2018,5,11,19,0,33.0,6.0,2.9,16.0,6.0,5.12,0.0
2018,5,11,19,15,16.5,3.0,2.8,15.6,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,12,4,45,9.0,2.0,2.15,11.85,2.0,0.0,0.0
2018,5,12,5,0,18.0,4.0,2.3,12.0,4.0,0.0,0.0
2018,5,12,5,15,116.0,18.0,2.45,12.5,27.0,94.56,0.0
2018,5,12,5,30,214.0,32.0,2.6,13.0,50.0,242.32,169.15
2018,5,12,5,45,322.0,43.5,2.8,13.5,91.5,345.76,282.36
2018,5,12,6,0,430.0,55.0,3.0,14.0,133.0,459.36,380.27
2018,5,12,6,15,390.5,70.0,3.0,14.65,158.0,454.82,379.07
2018,5,12,6,30,351.0,85.0,3.0,15.3,183.0,449.98,375.56
2018,5,12,6,45,496.0,86.5,3.0,15.9,256.5,598.42,492.14
2018,5,12,7,0,641.0,88.0,3.0,16.5,330.0,746.47,601.32
2018,5,12,7,15,694.5,90.5,2.9,17.15,388.0,812.93,645.18
2018,5,12,7,30,748.0,93.0,2.8,17.8,446.0,878.83,687.43
2018,5,12,7,45,776.0,95.5,2.7,18.45,498.0,912.88,705.96
2018,5,12,8,0,804.0,98.0,2.6,19.1,550.0,950.92,726.95
2018,5,12,8,15,824.0,101.0,2.55,19.75,599.5,978.83,741.0
2018,5,12,8,30,844.0,104.0,2.5,20.4,649.0,1003.67,752.87
2018,5,12,8,45,859.5,106.0,2.4,21.0,694.0,1019.44,758.27
2018,5,12,9,0,875.0,108.0,2.3,21.6,739.0,1019.44,753.43
2018,5,12,9,15,885.5,110.5,2.35,22.0,779.0,1023.82,754.07
2018,5,12,9,30,896.0,113.0,2.4,22.4,819.0,1024.6,752.46
2018,5,12,9,45,903.5,115.0,2.45,22.8,852.5,1018.21,746.41
2018,5,12,10,0,911.0,117.0,2.5,23.2,886.0,1008.2,738.22
2018,5,12,10,15,917.0,118.5,2.6,23.45,913.0,992.63,727.51
2018,5,12,10,30,923.0,120.0,2.7,23.7,940.0,973.53,714.58
2018,5,12,10,45,926.5,121.5,2.75,24.0,960.0,948.7,697.39
2018,5,12,11,0,930.0,123.0,2.8,24.3,980.0,920.62,678.11
2018,5,12,11,15,932.0,123.5,2.9,24.45,992.0,887.28,656.09
2018,5,12,11,30,934.0,124.0,3.0,24.6,1004.0,851.11,632.03
2018,5,12,11,45,933.5,125.0,3.05,24.75,1008.0,810.84,604.72
2018,5,12,12,0,933.0,126.0,3.1,24.9,1012.0,768.31,574.16
2018,5,12,12,15,929.5,127.0,3.2,25.0,1007.0,721.77,540.0
2018,5,12,12,30,926.0,128.0,3.3,25.1,1002.0,673.67,503.85
2018,5,12,12,45,919.5,130.0,3.4,25.2,989.5,623.25,465.0
2018,5,12,13,0,913.0,132.0,3.5,25.3,977.0,571.93,424.38
2018,5,12,13,15,907.5,131.0,3.55,25.3,957.0,518.36,381.0
2018,5,12,13,30,902.0,130.0,3.6,25.3,937.0,464.29,336.02
2018,5,12,13,45,893.5,129.5,3.7,25.25,909.5,409.16,289.33
2018,5,12,14,0,885.0,129.0,3.8,25.2,882.0,354.24,242.05
2018,5,12,14,15,875.0,127.5,3.85,25.05,848.5,298.74,194.56
2018,5,12,14,30,865.0,126.0,3.9,24.9,815.0,244.02,149.38
2018,5,12,14,45,851.5,124.5,3.95,24.7,775.5,180.7,102.19
2018,5,12,15,0,838.0,123.0,4.0,24.5,736.0,127.42,72.07
2018,5,12,15,15,823.0,119.5,4.0,24.5,691.5,83.23,64.18
2018,5,12,15,30,808.0,116.0,4.0,24.5,647.0,82.7,63.95
2018,5,12,15,45,786.0,113.5,3.95,23.95,598.5,82.61,64.22
2018,5,12,16,0,764.0,111.0,3.9,23.4,550.0,82.51,64.49
2018,5,12,16,15,735.0,107.0,3.85,23.0,498.0,73.99,57.6
2018,5,12,16,30,706.0,103.0,3.8,22.6,446.0,72.74,56.85
2018,5,12,16,45,669.5,98.5,3.7,22.2,394.0,71.0,55.65
2018,5,12,17,0,633.0,94.0,3.6,21.8,342.0,69.22,54.39
2018,5,12,17,15,584.5,87.0,3.35,21.15,290.0,65.38,51.33
2018,5,12,17,30,536.0,80.0,3.1,20.5,238.0,61.44,48.07
2018,5,12,17,45,467.0,70.5,2.8,19.9,188.5,55.19,42.62
2018,5,12,18,0,398.0,61.0,2.5,19.3,139.0,46.46,34.8
2018,5,12,18,15,300.0,48.5,2.25,18.5,97.5,37.17,26.27
2018,5,12,18,30,202.0,36.0,2.0,17.7,56.0,27.76,16.66
2018,5,12,18,45,112.5,21.5,1.8,16.95,31.5,16.72,0.0
2018,5,12,19,0,23.0,7.0,1.6,16.2,7.0,5.97,0.0
2018,5,12,19,15,11.5,3.5,1.55,15.85,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,13,4,45,3.5,1.5,1.95,12.6,1.5,0.0,0.0
2018,5,13,5,0,7.0,3.0,2.0,12.7,3.0,0.0,0.0
2018,5,13,5,15,43.5,11.0,2.05,12.9,14.5,39.12,0.0
2018,5,13,5,30,80.0,19.0,2.1,13.1,26.0,116.53,81.13
2018,5,13,5,45,100.5,23.5,2.15,13.35,38.0,135.53,109.55
2018,5,13,6,0,121.0,28.0,2.2,13.6,50.0,158.05,131.62
2018,5,13,6,15,76.5,26.5,2.15,14.0,42.0,102.87,85.11
2018,5,13,6,30,32.0,25.0,2.1,14.4,34.0,54.58,42.63
2018,5,13,6,45,16.0,43.0,2.05,14.85,47.5,51.53,39.28
2018,5,13,7,0,0.0,61.0,2.0,15.3,61.0,50.52,37.5
2018,5,13,7,15,0.0,75.0,1.95,15.85,75.0,62.22,47.16
2018,5,13,7,30,0.0,89.0,1.9,16.4,89.0,74.49,57.14
2018,5,13,7,45,0.0,110.0,1.85,17.0,110.0,93.68,72.68
2018,5,13,8,0,0.0,131.0,1.8,17.6,131.0,112.88,87.95
2018,5,13,8,15,10.0,179.0,1.8,18.2,185.5,168.48,132.78
2018,5,13,8,30,20.0,227.0,1.8,18.8,240.0,224.63,176.79
2018,5,13,8,45,112.5,264.0,1.75,19.4,344.5,394.98,310.07
2018,5,13,9,0,205.0,301.0,1.7,20.0,449.0,524.26,405.64
2018,5,13,9,15,488.0,227.5,1.75,20.55,606.0,764.41,580.72
2018,5,13,9,30,771.0,154.0,1.8,21.1,763.0,957.59,708.33
2018,5,13,9,45,833.5,132.0,1.8,21.7,815.5,980.42,718.09
2018,5,13,10,0,896.0,110.0,1.8,22.3,868.0,987.05,719.37
2018,5,13,10,15,902.0,112.0,1.9,22.8,895.0,972.53,708.89
2018,5,13,10,30,908.0,114.0,2.0,23.3,922.0,954.5,696.42
2018,5,13,10,45,913.0,114.5,2.05,23.8,942.0,930.71,679.71
2018,5,13,11,0,918.0,115.0,2.1,24.3,962.0,903.67,660.98
2018,5,13,11,15,920.0,115.5,2.2,24.6,974.0,871.01,639.51
2018,5,13,11,30,922.0,116.0,2.3,24.9,986.0,835.57,616.06
2018,5,13,11,45,923.0,116.0,2.4,25.15,990.5,796.35,589.98
2018,5,13,12,0,924.0,116.0,2.5,25.4,995.0,754.83,560.85
2018,5,13,12,15,916.0,121.0,2.6,25.55,989.5,709.11,527.5
2018,5,13,12,30,908.0,126.0,2.7,25.7,984.0,662.05,492.35
