Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,12,45,895.5,132.0,2.8,25.8,970.0,612.08,454.23
2018,5,13,13,0,883.0,138.0,2.9,25.9,956.0,561.66,414.71
2018,5,13,13,15,878.0,137.0,3.0,25.85,937.0,509.87,373.3
2018,5,13,13,30,873.0,136.0,3.1,25.8,918.0,457.57,330.23
2018,5,13,13,45,865.5,135.5,3.2,25.8,892.0,404.37,285.35
2018,5,13,14,0,858.0,135.0,3.3,25.8,866.0,351.28,239.81
2018,5,13,14,15,848.0,133.0,3.35,25.6,833.0,296.98,193.66
2018,5,13,14,30,838.0,131.0,3.4,25.4,800.0,235.48,143.55
2018,5,13,14,45,825.5,129.0,3.45,25.25,761.5,181.82,103.68
2018,5,13,15,0,813.0,127.0,3.5,25.1,723.0,129.79,73.87
2018,5,13,15,15,797.5,124.0,3.5,25.1,679.5,85.45,65.83
2018,5,13,15,30,782.0,121.0,3.5,25.1,636.0,85.38,66.0
2018,5,13,15,45,760.0,118.0,3.55,24.45,588.5,85.12,66.17
2018,5,13,16,0,738.0,115.0,3.6,23.8,541.0,77.15,59.86
2018,5,13,16,15,709.5,111.5,3.55,23.35,490.5,76.46,59.6
2018,5,13,16,30,681.0,108.0,3.5,22.9,440.0,75.73,59.3
2018,5,13,16,45,645.0,102.0,3.5,22.45,388.0,73.09,57.37
2018,5,13,17,0,609.0,96.0,3.5,22.0,336.0,70.34,55.3
2018,5,13,17,15,553.5,89.5,3.4,21.3,283.5,66.91,52.62
2018,5,13,17,30,498.0,83.0,3.3,20.6,231.0,63.43,49.78
2018,5,13,17,45,438.5,73.0,3.25,19.95,184.5,54.84,42.32
2018,5,13,18,0,379.0,63.0,3.2,19.3,138.0,47.78,35.96
2018,5,13,18,15,277.0,50.5,3.0,18.55,96.5,38.53,27.47
2018,5,13,18,30,175.0,38.0,2.8,17.8,55.0,29.18,17.99
2018,5,13,18,45,98.5,22.5,2.65,17.1,31.0,17.59,0.0
2018,5,13,19,0,22.0,7.0,2.5,16.4,7.0,5.97,0.0
2018,5,13,19,15,11.0,3.5,2.45,16.0,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.65,12.35,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.6,12.4,2.0,1.71,0.0
2018,5,14,5,15,25.0,7.5,1.55,12.6,9.5,23.51,0.0
2018,5,14,5,30,46.0,13.0,1.5,12.8,17.0,59.98,40.42
2018,5,14,5,45,77.5,20.5,1.45,13.05,32.5,94.72,75.8
2018,5,14,6,0,109.0,28.0,1.4,13.3,48.0,148.14,123.14
2018,5,14,6,15,63.0,30.0,1.25,13.7,42.5,96.65,79.34
2018,5,14,6,30,17.0,32.0,1.1,14.1,37.0,41.97,31.21
2018,5,14,6,45,8.5,51.0,1.0,14.5,53.5,49.87,37.58
2018,5,14,7,0,0.0,70.0,0.9,14.9,70.0,58.04,43.96
2018,5,14,7,15,0.0,76.5,0.75,15.55,76.5,63.48,48.27
2018,5,14,7,30,0.0,83.0,0.6,16.2,83.0,68.93,52.51
2018,5,14,7,45,0.0,93.5,0.5,16.85,93.5,78.22,59.85
2018,5,14,8,0,0.0,104.0,0.4,17.5,104.0,87.52,67.07
2018,5,14,8,15,0.0,123.0,0.45,18.3,123.0,104.62,80.49
2018,5,14,8,30,0.0,142.0,0.5,19.1,142.0,121.69,93.63
2018,5,14,8,45,2.0,160.0,0.5,19.95,161.5,139.79,107.42
2018,5,14,9,0,4.0,178.0,0.5,20.8,181.0,157.77,120.88
2018,5,14,9,15,9.0,211.5,0.7,21.45,218.5,192.99,147.88
2018,5,14,9,30,14.0,245.0,0.9,22.1,256.0,227.91,174.14
2018,5,14,9,45,33.5,298.5,1.05,22.75,326.5,312.86,237.86
2018,5,14,10,0,53.0,352.0,1.2,23.4,397.0,380.7,287.01
2018,5,14,10,15,173.0,367.5,1.3,23.95,520.5,520.17,389.27
2018,5,14,10,30,293.0,383.0,1.4,24.5,644.0,649.45,479.38
2018,5,14,10,45,532.5,285.0,1.55,25.0,772.5,767.34,563.19
2018,5,14,11,0,772.0,187.0,1.7,25.5,901.0,854.52,623.38
2018,5,14,11,15,835.0,159.0,1.8,25.75,940.0,849.11,618.97
2018,5,14,11,30,898.0,131.0,1.9,26.0,979.0,829.92,606.47
2018,5,14,11,45,899.0,130.5,2.05,26.3,983.0,790.9,581.13
2018,5,14,12,0,900.0,130.0,2.2,26.6,987.0,749.69,552.5
2018,5,14,12,15,897.0,131.5,2.35,26.7,983.0,705.34,521.02
2018,5,14,12,30,894.0,133.0,2.5,26.8,979.0,659.47,487.48
2018,5,14,12,45,888.0,134.5,2.6,26.9,967.0,610.56,450.52
2018,5,14,13,0,882.0,136.0,2.7,27.0,955.0,560.79,411.84
2018,5,14,13,15,878.0,135.0,2.85,26.9,936.5,509.62,371.37
2018,5,14,13,30,874.0,134.0,3.0,26.8,918.0,457.83,329.1
2018,5,14,13,45,867.5,132.5,3.1,26.75,892.0,404.4,284.31
2018,5,14,14,0,861.0,131.0,3.2,26.7,866.0,351.0,238.76
2018,5,14,14,15,852.5,129.0,3.3,26.45,834.0,297.02,193.0
2018,5,14,14,30,844.0,127.0,3.4,26.2,802.0,235.45,142.88
2018,5,14,14,45,832.5,125.0,3.5,25.95,764.0,181.67,102.85
2018,5,14,15,0,821.0,123.0,3.6,25.7,726.0,129.4,72.6
2018,5,14,15,15,806.5,119.5,3.6,25.7,682.5,82.71,63.4
2018,5,14,15,30,792.0,116.0,3.6,25.7,639.0,82.21,63.21
2018,5,14,15,45,773.5,112.0,3.7,24.95,592.0,81.2,62.75
2018,5,14,16,0,755.0,108.0,3.8,24.2,545.0,80.07,62.21
2018,5,14,16,15,730.5,104.0,3.8,23.6,495.5,71.81,55.59
2018,5,14,16,30,706.0,100.0,3.8,23.0,446.0,70.55,54.87
2018,5,14,16,45,673.0,95.0,3.85,22.45,394.5,68.42,53.36
2018,5,14,17,0,640.0,90.0,3.9,21.9,343.0,66.19,51.75
2018,5,14,17,15,595.0,83.5,3.8,21.1,292.0,62.64,48.97
2018,5,14,17,30,550.0,77.0,3.7,20.3,241.0,58.99,45.99
2018,5,14,17,45,485.0,68.5,3.65,19.5,192.5,53.48,41.23
2018,5,14,18,0,420.0,60.0,3.6,18.7,144.0,47.86,36.14
2018,5,14,18,15,323.5,48.5,3.45,17.95,102.0,37.24,26.46
2018,5,14,18,30,227.0,37.0,3.3,17.2,60.0,28.57,17.72
2018,5,14,18,45,128.0,22.5,3.15,16.45,34.0,17.5,0.0
2018,5,14,19,0,29.0,8.0,3.0,15.7,8.0,6.83,0.0
2018,5,14,19,15,14.5,4.0,2.9,15.3,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.5,1.55,12.05,1.5,0.0,0.0
2018,5,15,5,0,6.0,3.0,1.5,12.1,3.0,2.56,0.0
2018,5,15,5,15,41.5,13.0,1.5,12.4,16.5,39.53,0.0
2018,5,15,5,30,77.0,23.0,1.5,12.7,30.0,104.42,75.28
2018,5,15,5,45,96.5,30.0,1.5,12.95,44.5,126.42,102.44
2018,5,15,6,0,116.0,37.0,1.5,13.2,59.0,151.63,126.34
2018,5,15,6,15,65.5,43.5,1.4,13.6,56.5,105.5,86.93
2018,5,15,6,30,15.0,50.0,1.3,14.0,54.0,57.99,44.81
2018,5,15,6,45,7.5,78.0,1.15,14.4,80.0,73.58,57.67
2018,5,15,7,0,0.0,106.0,1.0,14.8,106.0,94.22,74.43
2018,5,15,7,15,0.5,123.0,0.8,15.35,123.0,110.16,87.24
2018,5,15,7,30,1.0,140.0,0.6,15.9,140.0,125.98,99.66
2018,5,15,7,45,1.5,147.0,0.4,16.4,147.5,131.44,103.4
2018,5,15,8,0,2.0,154.0,0.2,16.9,155.0,137.19,107.28
2018,5,15,8,15,4.0,171.0,0.35,17.7,173.5,154.4,120.54
2018,5,15,8,30,6.0,188.0,0.5,18.5,192.0,171.5,133.47
2018,5,15,8,45,9.5,209.5,0.6,19.35,216.0,194.34,150.68
2018,5,15,9,0,13.0,231.0,0.7,20.2,240.0,216.93,167.42
2018,5,15,9,15,22.0,267.0,0.85,20.9,284.0,258.69,198.89
2018,5,15,9,30,31.0,303.0,1.0,21.6,328.0,319.2,243.65
2018,5,15,9,45,46.0,340.0,1.1,22.3,378.5,367.24,278.28
2018,5,15,10,0,61.0,377.0,1.2,23.0,429.0,413.55,311.04
2018,5,15,10,15,211.0,364.0,1.35,23.55,551.0,568.92,424.99
2018,5,15,10,30,361.0,351.0,1.5,24.1,673.0,681.01,503.96
2018,5,15,10,45,625.0,241.0,1.6,24.65,813.5,812.34,596.22
2018,5,15,11,0,889.0,131.0,1.7,25.2,954.0,894.24,649.5
2018,5,15,11,15,899.5,127.0,1.8,25.5,969.0,865.35,629.77
2018,5,15,11,30,910.0,123.0,1.9,25.8,984.0,833.37,609.03
2018,5,15,11,45,910.5,123.0,2.0,26.05,988.0,794.17,583.41
2018,5,15,12,0,911.0,123.0,2.1,26.3,992.0,752.75,554.72
2018,5,15,12,15,908.0,124.5,2.2,26.35,988.0,708.15,522.97
2018,5,15,12,30,905.0,126.0,2.3,26.4,984.0,662.0,489.19
2018,5,15,12,45,900.0,127.0,2.4,26.45,972.0,612.98,452.37
2018,5,15,13,0,895.0,128.0,2.5,26.5,960.0,563.01,413.69
2018,5,15,13,15,891.0,127.0,2.65,26.35,941.5,511.36,373.0
2018,5,15,13,30,887.0,126.0,2.8,26.2,923.0,459.08,330.41
2018,5,15,13,45,867.5,132.0,2.95,26.1,893.0,405.32,285.67
2018,5,15,14,0,848.0,138.0,3.1,26.0,863.0,352.73,241.12
2018,5,15,14,15,854.0,128.5,3.25,25.65,835.5,298.45,194.76
2018,5,15,14,30,860.0,119.0,3.4,25.3,808.0,243.31,148.84
2018,5,15,14,45,849.5,116.5,3.55,25.0,770.0,189.5,108.52
2018,5,15,15,0,839.0,114.0,3.7,24.7,732.0,126.67,69.66
2018,5,15,15,15,825.0,111.0,3.7,24.7,688.5,77.74,59.53
2018,5,15,15,30,811.0,108.0,3.7,24.7,645.0,77.35,59.41
2018,5,15,15,45,794.0,104.5,3.95,23.75,598.5,76.48,59.1
2018,5,15,16,0,777.0,101.0,4.2,22.8,552.0,75.51,58.71
2018,5,15,16,15,754.5,96.5,4.25,22.2,502.0,73.64,57.47
2018,5,15,16,30,732.0,92.0,4.3,21.6,452.0,71.64,56.11
2018,5,15,16,45,701.5,87.0,4.35,21.0,400.5,63.16,49.15
2018,5,15,17,0,671.0,82.0,4.4,20.4,349.0,60.69,47.3
2018,5,15,17,15,627.0,76.5,4.35,19.65,298.0,57.63,44.9
2018,5,15,17,30,583.0,71.0,4.3,18.9,247.0,54.5,42.33
2018,5,15,17,45,519.5,64.0,4.3,18.2,198.0,49.98,38.4
2018,5,15,18,0,456.0,57.0,4.3,17.5,149.0,45.42,34.22
2018,5,15,18,15,359.5,47.0,4.15,16.9,106.5,38.08,27.35
2018,5,15,18,30,263.0,37.0,4.0,16.3,64.0,28.66,18.02
2018,5,15,18,45,152.0,22.5,3.9,15.7,36.5,17.53,0.0
2018,5,15,19,0,41.0,8.0,3.8,15.1,9.0,6.83,0.0
2018,5,15,19,15,20.5,4.0,3.65,14.8,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,16,4,45,13.5,3.0,1.5,11.0,3.0,0.0,0.0
2018,5,16,5,0,27.0,6.0,1.5,11.1,6.0,22.54,0.0
2018,5,16,5,15,124.0,20.0,1.7,11.55,30.0,136.06,0.0
2018,5,16,5,30,221.0,34.0,1.9,12.0,54.0,251.76,189.62
2018,5,16,5,45,322.5,44.5,2.05,12.4,95.0,346.4,284.99
2018,5,16,6,0,424.0,55.0,2.2,12.8,136.0,455.91,378.43
2018,5,16,6,15,513.0,61.5,2.2,13.25,189.0,553.76,457.73
2018,5,16,6,30,602.0,68.0,2.2,13.7,242.0,655.36,535.91
2018,5,16,6,45,649.0,73.0,2.2,14.15,294.5,720.16,582.77
2018,5,16,7,0,696.0,78.0,2.2,14.6,347.0,785.17,627.93
2018,5,16,7,15,729.0,82.5,2.2,15.1,400.0,830.1,656.79
2018,5,16,7,30,762.0,87.0,2.2,15.6,453.0,879.97,688.38
2018,5,16,7,45,786.5,90.5,2.15,16.1,504.5,918.31,710.54
2018,5,16,8,0,811.0,94.0,2.1,16.6,556.0,954.2,730.58
2018,5,16,8,15,829.0,97.5,2.1,17.05,605.0,980.8,744.71
2018,5,16,8,30,847.0,101.0,2.1,17.5,654.0,1004.32,756.76
2018,5,16,8,45,861.5,103.5,2.1,18.0,698.5,1007.5,755.22
2018,5,16,9,0,876.0,106.0,2.1,18.5,743.0,1019.56,759.92
2018,5,16,9,15,796.5,140.5,2.25,18.9,743.5,981.78,733.86
2018,5,16,9,30,717.0,175.0,2.4,19.3,744.0,935.27,702.25
2018,5,16,9,45,585.5,237.0,2.5,19.7,714.5,854.84,645.5
2018,5,16,10,0,454.0,299.0,2.6,20.1,685.0,767.74,581.15
2018,5,16,10,15,579.0,263.5,2.7,20.4,771.5,838.06,632.31
2018,5,16,10,30,704.0,228.0,2.8,20.7,858.0,898.05,674.15
2018,5,16,10,45,635.0,260.5,2.95,20.95,838.0,839.42,631.38
2018,5,16,11,0,566.0,293.0,3.1,21.2,818.0,780.09,588.58
2018,5,16,11,15,700.5,234.5,3.25,21.4,892.5,812.39,613.71
2018,5,16,11,30,835.0,176.0,3.4,21.6,967.0,828.54,626.52
2018,5,16,11,45,879.5,153.5,3.5,21.75,990.0,795.73,603.28
2018,5,16,12,0,924.0,131.0,3.6,21.9,1013.0,768.99,583.67
2018,5,16,12,15,919.5,133.5,3.7,21.9,1008.5,723.42,549.63
2018,5,16,12,30,915.0,136.0,3.8,21.9,1004.0,676.37,513.76
2018,5,16,12,45,840.0,173.5,3.95,21.95,963.5,615.54,466.46
2018,5,16,13,0,765.0,211.0,4.1,22.0,923.0,555.34,419.08
2018,5,16,13,15,808.5,184.0,4.15,21.9,923.5,512.51,383.69
2018,5,16,13,30,852.0,157.0,4.2,21.8,924.0,463.86,342.27
2018,5,16,13,45,868.5,145.0,4.25,21.7,907.5,415.1,299.48
2018,5,16,14,0,885.0,133.0,4.3,21.6,891.0,362.11,252.5
2018,5,16,14,15,878.0,130.0,4.3,21.45,858.5,306.65,204.11
2018,5,16,14,30,871.0,127.0,4.3,21.3,826.0,251.67,157.59
2018,5,16,14,45,862.0,123.5,4.25,21.15,787.5,196.8,115.4
2018,5,16,15,0,853.0,120.0,4.2,21.0,749.0,133.07,74.88
2018,5,16,15,15,838.5,117.5,4.2,21.0,705.5,81.94,63.99
2018,5,16,15,30,824.0,115.0,4.2,21.0,662.0,82.02,64.27
2018,5,16,15,45,807.5,110.5,4.15,20.5,614.0,80.65,63.43
2018,5,16,16,0,791.0,106.0,4.1,20.0,566.0,79.13,62.47
2018,5,16,16,15,769.5,100.5,4.1,19.65,515.0,76.67,60.67
2018,5,16,16,30,748.0,95.0,4.1,19.3,464.0,74.03,58.7
2018,5,16,16,45,716.5,90.0,4.05,18.95,411.5,65.36,51.47
2018,5,16,17,0,685.0,85.0,4.0,18.6,359.0,62.95,49.62
2018,5,16,17,15,640.5,79.0,3.9,18.05,306.5,59.57,46.89
2018,5,16,17,30,596.0,73.0,3.8,17.5,254.0,56.1,43.99
2018,5,16,17,45,532.0,65.5,3.7,17.0,204.0,51.21,39.69
2018,5,16,18,0,468.0,58.0,3.6,16.5,154.0,46.26,35.12
2018,5,16,18,15,371.0,48.0,3.4,15.9,110.5,38.92,28.24
2018,5,16,18,30,274.0,38.0,3.2,15.3,67.0,29.44,18.9
2018,5,16,18,45,160.0,23.5,2.95,14.75,38.5,18.3,0.0
2018,5,16,19,0,46.0,9.0,2.7,14.2,10.0,7.68,0.0
2018,5,16,19,15,23.0,4.5,2.65,13.9,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,17,4,45,16.5,3.5,2.05,11.15,3.5,0.0,0.0
2018,5,17,5,0,33.0,7.0,2.1,11.2,7.0,27.28,0.0
2018,5,17,5,15,137.0,21.0,2.15,11.55,32.5,147.5,0.0
2018,5,17,5,30,241.0,35.0,2.2,11.9,58.0,267.63,204.2
2018,5,17,5,45,341.0,46.0,2.3,12.2,100.0,364.47,300.47
2018,5,17,6,0,441.0,57.0,2.4,12.5,142.0,472.04,392.29
2018,5,17,6,15,509.0,65.0,2.4,13.1,191.5,554.89,459.61
2018,5,17,6,30,577.0,73.0,2.4,13.7,241.0,640.17,525.36
2018,5,17,6,45,623.5,78.5,2.4,14.25,292.5,704.71,572.34
2018,5,17,7,0,670.0,84.0,2.4,14.8,344.0,769.39,617.44
2018,5,17,7,15,703.5,89.0,2.35,15.4,396.5,820.71,650.62
2018,5,17,7,30,737.0,94.0,2.3,16.0,449.0,870.76,681.79
2018,5,17,7,45,761.5,98.0,2.25,16.6,500.0,903.08,699.66
2018,5,17,8,0,786.0,102.0,2.2,17.2,551.0,939.29,719.93
2018,5,17,8,15,804.5,105.0,2.2,17.8,598.5,965.53,733.54
2018,5,17,8,30,823.0,108.0,2.2,18.4,646.0,988.76,745.1
2018,5,17,8,45,837.5,110.5,2.15,19.0,690.0,1004.11,750.83
2018,5,17,9,0,852.0,113.0,2.1,19.6,734.0,1003.42,746.14
2018,5,17,9,15,863.5,114.5,2.1,20.2,773.0,1007.83,745.74
2018,5,17,9,30,875.0,116.0,2.1,20.8,812.0,1008.77,743.18
2018,5,17,9,45,884.0,117.0,2.1,21.4,845.0,1003.15,736.57
2018,5,17,10,0,893.0,118.0,2.1,22.0,878.0,994.01,727.93
2018,5,17,10,15,899.0,119.0,2.2,22.55,904.0,978.46,716.6
2018,5,17,10,30,905.0,120.0,2.3,23.1,930.0,959.49,703.15
2018,5,17,10,45,909.5,120.5,2.35,23.6,949.5,935.32,686.02
2018,5,17,11,0,914.0,121.0,2.4,24.1,969.0,907.97,666.88
2018,5,17,11,15,916.0,121.0,2.55,24.4,980.5,875.02,645.36
2018,5,17,11,30,918.0,121.0,2.7,24.7,992.0,839.34,621.8
2018,5,17,11,45,919.0,121.0,2.85,25.0,996.0,800.35,595.73
2018,5,17,12,0,920.0,121.0,3.0,25.3,1000.0,759.1,566.63
2018,5,17,12,15,918.0,121.0,3.15,25.4,995.5,713.8,533.69
2018,5,17,12,30,916.0,121.0,3.3,25.5,991.0,666.89,498.69
2018,5,17,12,45,912.5,121.0,3.45,25.6,979.5,617.72,461.01
2018,5,17,13,0,909.0,121.0,3.6,25.7,968.0,567.45,421.38
2018,5,17,13,15,904.0,120.5,3.75,25.65,949.0,515.22,379.32
2018,5,17,13,30,899.0,120.0,3.9,25.6,930.0,462.41,335.54
2018,5,17,13,45,892.5,118.5,4.05,25.5,903.5,408.03,289.49
2018,5,17,14,0,886.0,117.0,4.2,25.4,877.0,353.65,242.6
2018,5,17,14,15,877.0,115.5,4.3,25.15,844.5,298.85,195.49
2018,5,17,14,30,868.0,114.0,4.4,24.9,812.0,244.71,150.29
2018,5,17,14,45,856.5,112.0,4.5,24.65,773.5,190.81,109.32
2018,5,17,15,0,845.0,110.0,4.6,24.4,735.0,138.24,77.75
2018,5,17,15,15,831.0,107.5,4.6,24.4,692.0,75.81,58.0
2018,5,17,15,30,817.0,105.0,4.6,24.4,649.0,75.42,57.87
2018,5,17,15,45,798.5,102.5,4.65,23.65,602.0,75.1,57.97
2018,5,17,16,0,780.0,100.0,4.7,22.9,555.0,74.73,58.03
2018,5,17,16,15,756.0,96.0,4.7,22.3,505.0,73.17,57.04
2018,5,17,16,30,732.0,92.0,4.7,21.7,455.0,71.5,55.96
2018,5,17,16,45,700.5,87.5,4.7,21.15,403.5,63.37,49.29
2018,5,17,17,0,669.0,83.0,4.7,20.6,352.0,61.26,47.75
2018,5,17,17,15,626.0,77.5,4.6,19.85,301.0,58.23,45.38
2018,5,17,17,30,583.0,72.0,4.5,19.1,250.0,55.14,42.86
2018,5,17,17,45,521.0,64.5,4.4,18.35,201.0,50.25,38.63
2018,5,17,18,0,459.0,57.0,4.3,17.6,152.0,45.28,34.12
2018,5,17,18,15,366.0,47.0,4.15,16.95,109.5,37.94,27.29
2018,5,17,18,30,273.0,37.0,4.0,16.3,67.0,28.67,18.28
2018,5,17,18,45,161.0,23.0,3.85,15.7,38.5,17.91,0.64
2018,5,17,19,0,49.0,9.0,3.7,15.1,10.0,7.68,0.0
2018,5,17,19,15,24.5,4.5,3.65,14.8,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,45,13.5,3.0,2.5,11.9,3.0,0.0,0.0
2018,5,18,5,0,27.0,6.0,2.5,11.9,6.0,22.56,0.0
2018,5,18,5,15,101.5,17.5,2.55,12.15,26.0,116.96,0.0
2018,5,18,5,30,176.0,29.0,2.6,12.4,46.0,207.52,159.35
2018,5,18,5,45,194.5,35.0,2.6,12.6,64.0,229.72,190.08
2018,5,18,6,0,213.0,41.0,2.6,12.8,82.0,255.67,215.66
2018,5,18,6,15,133.5,52.0,2.6,13.2,80.5,188.74,159.42
2018,5,18,6,30,54.0,63.0,2.6,13.6,79.0,119.98,99.14
2018,5,18,6,45,31.5,83.0,2.6,13.95,93.0,108.9,88.76
2018,5,18,7,0,9.0,103.0,2.6,14.3,107.0,99.08,79.13
2018,5,18,7,15,8.0,119.5,2.6,14.95,123.0,113.33,90.57
2018,5,18,7,30,7.0,136.0,2.6,15.6,139.0,127.38,101.61
2018,5,18,7,45,16.0,172.0,2.6,16.2,180.5,171.38,137.44
2018,5,18,8,0,25.0,208.0,2.6,16.8,222.0,215.4,172.44
2018,5,18,8,15,33.0,232.0,2.55,17.5,252.5,265.49,211.32
2018,5,18,8,30,41.0,256.0,2.5,18.2,283.0,296.31,234.3
2018,5,18,8,45,42.5,277.5,2.5,18.95,307.0,317.11,248.94
2018,5,18,9,0,44.0,299.0,2.5,19.7,331.0,337.3,262.94
2018,5,18,9,15,111.0,310.0,2.5,20.3,397.0,432.3,335.71
2018,5,18,9,30,178.0,321.0,2.5,20.9,463.0,504.22,389.04
2018,5,18,9,45,299.5,319.5,2.55,21.5,570.0,633.12,483.33
2018,5,18,10,0,421.0,318.0,2.6,22.1,677.0,754.97,568.51
2018,5,18,10,15,593.0,262.0,2.65,22.65,784.5,850.45,635.22
2018,5,18,10,30,765.0,206.0,2.7,23.2,892.0,933.58,690.62
2018,5,18,10,45,770.5,207.5,2.75,23.7,911.0,911.79,673.82
2018,5,18,11,0,776.0,209.0,2.8,24.2,930.0,879.15,650.79
2018,5,18,11,15,767.5,217.0,2.85,24.6,938.0,853.23,631.79
2018,5,18,11,30,759.0,225.0,2.9,25.0,946.0,817.3,605.62
2018,5,18,11,45,687.5,275.0,3.0,25.35,930.0,766.48,568.03
2018,5,18,12,0,616.0,325.0,3.1,25.7,914.0,715.72,530.29
2018,5,18,12,15,690.5,272.5,3.2,26.0,931.0,688.35,511.23
2018,5,18,12,30,765.0,220.0,3.3,26.3,948.0,653.81,486.03
2018,5,18,12,45,818.5,182.5,3.4,26.55,953.5,611.76,454.17
2018,5,18,13,0,872.0,145.0,3.5,26.8,959.0,565.74,418.08
2018,5,18,13,15,825.0,169.5,3.6,26.8,927.5,511.97,375.29
2018,5,18,13,30,778.0,194.0,3.7,26.8,896.0,461.19,334.05
2018,5,18,13,45,657.5,248.5,3.8,26.8,830.0,402.59,288.04
2018,5,18,14,0,537.0,303.0,3.9,26.8,764.0,362.05,256.52
2018,5,18,14,15,488.0,309.5,3.95,26.6,716.5,316.62,220.96
2018,5,18,14,30,439.0,316.0,4.0,26.4,669.0,276.51,190.69
2018,5,18,14,45,354.0,324.0,4.1,26.25,600.0,249.24,173.89
2018,5,18,15,0,269.0,332.0,4.2,26.1,531.0,219.68,157.96
2018,5,18,15,15,257.0,301.5,4.2,26.1,482.5,181.72,144.09
2018,5,18,15,30,245.0,271.0,4.2,26.1,434.0,167.1,132.67
2018,5,18,15,45,377.5,217.5,4.25,25.4,448.5,132.13,104.74
2018,5,18,16,0,510.0,164.0,4.3,24.7,463.0,105.74,83.48
2018,5,18,16,15,524.5,152.0,4.3,24.15,435.5,100.7,79.74
2018,5,18,16,30,539.0,140.0,4.3,23.6,408.0,95.2,75.56
2018,5,18,16,45,546.5,122.0,4.3,23.05,368.0,85.81,68.01
2018,5,18,17,0,554.0,104.0,4.3,22.5,328.0,75.19,59.3
2018,5,18,17,15,525.0,94.0,4.2,21.7,282.5,69.61,54.85
2018,5,18,17,30,496.0,84.0,4.1,20.9,237.0,63.72,49.98
2018,5,18,17,45,438.0,73.5,4.05,20.1,190.0,55.07,42.54
2018,5,18,18,0,380.0,63.0,4.0,19.3,143.0,47.68,35.97
2018,5,18,18,15,293.5,51.0,3.8,18.55,102.5,38.88,27.94
2018,5,18,18,30,207.0,39.0,3.6,17.8,62.0,29.95,19.32
2018,5,18,18,45,121.0,24.5,3.4,17.05,36.5,18.98,2.46
2018,5,18,19,0,35.0,10.0,3.2,16.3,11.0,8.54,0.0
2018,5,18,19,15,17.5,5.0,3.1,15.95,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,19,4,45,8.0,3.5,3.2,12.0,3.5,0.0,0.0
2018,5,19,5,0,16.0,7.0,3.2,12.0,7.0,16.32,0.0
2018,5,19,5,15,94.0,22.5,3.2,12.15,31.0,111.9,0.0
2018,5,19,5,30,172.0,38.0,3.2,12.3,55.0,221.57,171.35
2018,5,19,5,45,237.0,51.0,3.2,12.45,89.0,290.54,240.58
2018,5,19,6,0,302.0,64.0,3.2,12.6,123.0,365.55,307.38
2018,5,19,6,15,184.5,81.0,3.25,12.85,120.5,276.54,233.68
2018,5,19,6,30,67.0,98.0,3.3,13.1,118.0,163.41,136.27
2018,5,19,6,45,67.0,123.5,3.3,13.4,146.5,193.3,161.23
2018,5,19,7,0,67.0,149.0,3.3,13.7,175.0,222.07,184.41
2018,5,19,7,15,116.0,177.0,3.3,14.1,230.0,319.64,264.8
2018,5,19,7,30,165.0,205.0,3.3,14.5,285.0,399.17,328.24
2018,5,19,7,45,140.5,224.0,3.35,14.95,297.5,394.65,321.74
2018,5,19,8,0,116.0,243.0,3.4,15.4,310.0,388.69,314.48
2018,5,19,8,15,152.0,269.0,3.45,16.15,364.0,451.03,362.15
2018,5,19,8,30,188.0,295.0,3.5,16.9,418.0,512.51,407.69
2018,5,19,8,45,321.0,282.0,3.55,17.65,509.5,648.74,510.76
2018,5,19,9,0,454.0,269.0,3.6,18.4,601.0,784.11,608.41
2018,5,19,9,15,634.5,208.5,3.65,19.05,699.5,901.05,691.56
2018,5,19,9,30,815.0,148.0,3.7,19.7,798.0,996.97,753.83
2018,5,19,9,45,838.0,144.5,3.75,20.35,837.0,1000.34,752.52
2018,5,19,10,0,861.0,141.0,3.8,21.0,876.0,986.66,740.62
2018,5,19,10,15,868.0,142.5,3.9,21.45,903.0,972.66,729.67
2018,5,19,10,30,875.0,144.0,4.0,21.9,930.0,955.24,716.52
2018,5,19,10,45,880.0,145.0,4.05,22.4,949.5,932.21,699.25
2018,5,19,11,0,885.0,146.0,4.1,22.9,969.0,906.02,679.95
2018,5,19,11,15,886.5,147.5,4.2,23.1,981.0,874.29,657.92
2018,5,19,11,30,888.0,149.0,4.3,23.3,993.0,839.86,633.98
2018,5,19,11,45,887.0,150.5,4.35,23.55,997.0,801.07,606.43
2018,5,19,12,0,886.0,152.0,4.4,23.8,1001.0,760.23,575.67
2018,5,19,12,15,882.5,154.0,4.5,23.8,997.0,716.26,542.91
2018,5,19,12,30,879.0,156.0,4.6,23.8,993.0,670.88,508.38
2018,5,19,12,45,872.5,158.0,4.7,23.8,981.0,622.57,470.78
2018,5,19,13,0,866.0,160.0,4.8,23.8,969.0,574.83,432.51
2018,5,19,13,15,862.5,158.5,4.9,23.65,951.0,522.79,390.27
2018,5,19,13,30,859.0,157.0,5.0,23.5,933.0,470.23,346.38
2018,5,19,13,45,854.5,154.0,5.05,23.35,908.0,415.95,300.01
2018,5,19,14,0,850.0,151.0,5.1,23.2,883.0,361.66,252.83
2018,5,19,14,15,842.0,148.5,5.15,22.85,851.0,307.01,205.54
2018,5,19,14,30,834.0,146.0,5.2,22.5,819.0,253.11,160.07
2018,5,19,14,45,823.5,143.0,5.2,22.2,781.0,199.51,118.52
2018,5,19,15,0,813.0,140.0,5.2,21.9,743.0,147.34,85.87
2018,5,19,15,15,797.5,136.0,5.2,21.9,699.0,96.04,75.59
2018,5,19,15,30,782.0,132.0,5.2,21.9,655.0,92.05,72.48
2018,5,19,15,45,760.5,129.0,5.15,21.05,607.5,83.53,65.72
2018,5,19,16,0,739.0,126.0,5.1,20.2,560.0,83.61,66.23
2018,5,19,16,15,708.5,123.0,5.0,19.65,509.0,83.51,66.52
2018,5,19,16,30,678.0,120.0,4.9,19.1,458.0,83.42,66.82
2018,5,19,16,45,638.5,115.0,4.85,18.6,405.5,81.79,65.79
2018,5,19,17,0,599.0,110.0,4.8,18.1,353.0,80.14,64.69
2018,5,19,17,15,545.5,103.0,4.65,17.45,300.5,76.75,62.06
2018,5,19,17,30,492.0,96.0,4.5,16.8,248.0,70.49,56.78
2018,5,19,17,45,351.5,74.0,4.35,16.1,172.5,54.74,42.96
2018,5,19,18,0,211.0,52.0,4.2,15.4,97.0,38.69,28.65
2018,5,19,18,15,125.0,33.0,4.05,14.85,57.5,24.82,16.13
2018,5,19,18,30,39.0,14.0,3.9,14.3,18.0,11.4,4.02
2018,5,19,18,45,23.5,10.0,3.8,13.75,12.0,8.18,0.0
2018,5,19,19,0,8.0,6.0,3.7,13.2,6.0,5.12,0.0
2018,5,19,19,15,4.0,3.0,3.6,12.95,3.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,20,4,45,7.0,3.5,2.75,10.75,3.5,0.0,0.0
2018,5,20,5,0,14.0,7.0,2.8,10.8,7.0,15.03,0.0
2018,5,20,5,15,84.0,24.0,2.9,11.05,32.0,108.61,0.0
2018,5,20,5,30,154.0,41.0,3.0,11.3,57.0,198.84,155.14
2018,5,20,5,45,232.5,53.0,3.05,11.6,92.0,289.99,240.96
2018,5,20,6,0,311.0,65.0,3.1,11.9,127.0,374.2,315.39
2018,5,20,6,15,200.5,55.5,3.1,12.35,100.0,271.14,230.36
2018,5,20,6,30,90.0,46.0,3.1,12.8,73.0,142.49,119.98
2018,5,20,6,45,45.0,38.5,3.1,13.2,52.0,81.99,66.87
2018,5,20,7,0,0.0,31.0,3.1,13.6,31.0,25.59,16.36
2018,5,20,7,15,4.0,74.0,3.05,14.25,76.0,65.21,50.18
2018,5,20,7,30,8.0,117.0,3.0,14.9,121.0,109.02,86.75
2018,5,20,7,45,25.5,169.0,3.0,15.55,183.5,192.89,155.91
2018,5,20,8,0,43.0,221.0,3.0,16.2,246.0,267.23,215.21
2018,5,20,8,15,122.5,233.0,3.0,16.7,312.0,378.1,304.22
2018,5,20,8,30,202.0,245.0,3.0,17.2,378.0,490.46,390.9
2018,5,20,8,45,251.5,249.5,3.0,17.7,426.5,540.9,427.96
2018,5,20,9,0,301.0,254.0,3.0,18.2,475.0,590.33,463.8
2018,5,20,9,15,275.0,274.0,3.05,18.45,484.0,579.02,452.78
2018,5,20,9,30,249.0,294.0,3.1,18.7,493.0,566.24,441.15
2018,5,20,9,45,248.0,327.5,3.2,18.95,532.5,590.93,457.72
2018,5,20,10,0,247.0,361.0,3.3,19.2,572.0,613.05,472.14
2018,5,20,10,15,419.0,307.5,3.35,19.5,678.5,726.73,557.26
2018,5,20,10,30,591.0,254.0,3.4,19.8,785.0,819.84,624.88
2018,5,20,10,45,532.5,296.5,3.5,20.05,782.5,780.01,593.47
2018,5,20,11,0,474.0,339.0,3.6,20.3,780.0,743.13,564.92
2018,5,20,11,15,395.5,391.5,3.7,20.55,763.0,697.19,529.34
2018,5,20,11,30,317.0,444.0,3.8,20.8,746.0,648.49,491.83
2018,5,20,11,45,350.5,436.5,3.95,21.05,771.5,644.13,488.84
2018,5,20,12,0,384.0,429.0,4.1,21.3,797.0,636.5,482.99
2018,5,20,12,15,400.0,417.5,4.2,21.35,800.0,610.73,463.85
2018,5,20,12,30,416.0,406.0,4.3,21.4,803.0,580.79,441.34
2018,5,20,12,45,368.5,421.0,4.4,21.4,769.5,537.38,408.09
2018,5,20,13,0,321.0,436.0,4.5,21.4,736.0,494.81,375.35
2018,5,20,13,15,299.5,434.0,4.6,21.2,709.5,456.94,346.29
2018,5,20,13,30,278.0,432.0,4.7,21.0,683.0,421.24,318.55
2018,5,20,13,45,250.0,424.5,4.8,20.75,645.5,382.03,288.19
2018,5,20,14,0,222.0,417.0,4.9,20.5,608.0,358.04,269.45
2018,5,20,14,15,194.0,402.5,4.95,20.05,565.0,322.22,242.19
2018,5,20,14,30,166.0,388.0,5.0,19.6,522.0,289.87,218.12
2018,5,20,14,45,162.0,365.5,5.05,19.15,491.5,260.22,195.88
2018,5,20,15,0,158.0,343.0,5.1,18.7,461.0,231.67,175.83
2018,5,20,15,15,125.5,309.0,5.1,18.7,399.0,197.94,162.02
2018,5,20,15,30,93.0,275.0,5.1,18.7,337.0,191.28,156.93
2018,5,20,15,45,71.0,248.0,4.95,17.7,293.5,175.23,144.46
2018,5,20,16,0,49.0,221.0,4.8,16.7,250.0,158.67,131.39
2018,5,20,16,15,103.0,200.0,4.75,16.3,254.0,138.97,115.18
2018,5,20,16,30,157.0,179.0,4.7,15.9,258.0,127.38,105.76
2018,5,20,16,45,79.0,131.5,4.6,15.45,171.0,97.14,79.99
2018,5,20,17,0,1.0,84.0,4.5,15.0,84.0,69.17,55.8
2018,5,20,17,15,33.0,72.5,4.4,14.65,82.5,59.14,47.15
2018,5,20,17,30,65.0,61.0,4.3,14.3,81.0,48.71,37.99
2018,5,20,17,45,86.0,58.5,4.15,13.95,80.0,46.81,36.29
2018,5,20,18,0,107.0,56.0,4.0,13.6,79.0,42.82,32.57
2018,5,20,18,15,112.0,48.0,3.9,13.35,66.5,37.01,27.01
2018,5,20,18,30,117.0,40.0,3.8,13.1,54.0,30.95,20.78
2018,5,20,18,45,64.5,25.0,3.7,12.85,32.0,19.56,5.21
2018,5,20,19,0,12.0,10.0,3.6,12.6,10.0,8.54,0.0
2018,5,20,19,15,6.0,5.0,3.6,12.5,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,21,4,45,1.5,1.5,2.35,11.65,1.5,0.0,0.0
2018,5,21,5,0,3.0,3.0,2.3,11.7,3.0,4.5,0.0
2018,5,21,5,15,20.0,9.5,2.25,11.85,11.5,25.21,0.0
2018,5,21,5,30,37.0,16.0,2.2,12.0,20.0,57.51,41.56
2018,5,21,5,45,48.0,23.0,2.15,12.1,31.0,75.07,59.37
2018,5,21,6,0,59.0,30.0,2.1,12.2,42.0,93.37,76.44
2018,5,21,6,15,51.0,41.5,2.0,12.45,54.0,90.22,74.03
2018,5,21,6,30,43.0,53.0,1.9,12.7,66.0,97.31,79.91
2018,5,21,6,45,69.5,95.0,1.85,12.9,120.5,173.59,145.06
2018,5,21,7,0,96.0,137.0,1.8,13.1,175.0,250.94,209.01
2018,5,21,7,15,122.0,170.0,1.65,13.45,225.0,315.52,260.48
2018,5,21,7,30,148.0,203.0,1.5,13.8,275.0,379.55,309.8
2018,5,21,7,45,131.0,223.5,1.35,14.1,292.5,384.22,310.43
2018,5,21,8,0,114.0,244.0,1.2,14.4,310.0,387.57,310.32
2018,5,21,8,15,111.0,261.0,1.1,15.05,329.5,399.67,317.2
2018,5,21,8,30,108.0,278.0,1.0,15.7,349.0,411.06,323.35
2018,5,21,8,45,70.0,273.0,0.9,16.35,320.0,339.72,266.28
2018,5,21,9,0,32.0,268.0,0.8,17.0,291.0,291.31,226.83
2018,5,21,9,15,24.5,268.5,0.75,17.8,287.0,280.47,217.26
2018,5,21,9,30,17.0,269.0,0.7,18.6,283.0,253.22,195.1
2018,5,21,9,45,27.5,303.0,0.65,19.35,326.5,311.14,238.12
2018,5,21,10,0,38.0,337.0,0.6,20.1,370.0,350.92,266.07
2018,5,21,10,15,100.0,383.5,0.75,20.8,473.0,467.1,350.9
2018,5,21,10,30,162.0,430.0,0.9,21.5,576.0,560.02,415.92
2018,5,21,10,45,393.5,350.5,1.0,22.2,715.0,705.73,519.64
2018,5,21,11,0,625.0,271.0,1.1,22.9,854.0,813.89,593.66
2018,5,21,11,15,752.5,208.5,1.25,23.45,919.0,834.64,608.43
2018,5,21,11,30,880.0,146.0,1.4,24.0,984.0,832.35,607.58
2018,5,21,11,45,880.0,146.0,1.6,24.55,987.5,793.65,582.76
2018,5,21,12,0,880.0,146.0,1.8,25.1,991.0,752.92,554.65
2018,5,21,12,15,875.5,148.0,2.0,25.35,986.5,708.82,523.82
2018,5,21,12,30,871.0,150.0,2.2,25.6,982.0,663.42,490.99
2018,5,21,12,45,863.5,152.0,2.45,25.9,969.0,615.19,455.12
2018,5,21,13,0,856.0,154.0,2.7,26.2,956.0,566.32,417.5
2018,5,21,13,15,850.5,153.5,2.85,26.2,937.0,516.33,377.98
2018,5,21,13,30,845.0,153.0,3.0,26.2,918.0,463.87,335.43
2018,5,21,13,45,838.0,151.0,3.2,26.25,892.0,410.31,290.93
2018,5,21,14,0,831.0,149.0,3.4,26.3,866.0,357.01,245.71
2018,5,21,14,15,785.0,163.5,3.55,26.1,821.0,305.21,202.88
2018,5,21,14,30,739.0,178.0,3.7,25.9,776.0,250.38,159.26
2018,5,21,14,45,742.0,168.0,3.85,25.75,744.5,198.68,119.15
2018,5,21,15,0,745.0,158.0,4.0,25.6,713.0,147.13,85.7
2018,5,21,15,15,749.0,146.5,4.0,25.6,677.0,95.03,73.56
2018,5,21,15,30,753.0,135.0,4.0,25.6,641.0,84.39,64.98
2018,5,21,15,45,731.5,131.5,4.15,24.8,594.0,84.33,65.35
2018,5,21,16,0,710.0,128.0,4.3,24.0,547.0,84.19,65.67
2018,5,21,16,15,681.0,123.0,4.35,23.4,496.5,82.88,64.95
2018,5,21,16,30,652.0,118.0,4.4,22.8,446.0,81.46,64.14
2018,5,21,16,45,619.0,112.0,4.45,22.2,396.0,79.17,62.57
2018,5,21,17,0,586.0,106.0,4.5,21.6,346.0,76.77,60.87
2018,5,21,17,15,541.0,98.0,4.45,20.75,296.0,72.59,57.62
2018,5,21,17,30,496.0,90.0,4.4,19.9,246.0,68.24,54.12
2018,5,21,17,45,435.5,80.0,4.35,19.1,198.5,59.55,46.65
2018,5,21,18,0,375.0,70.0,4.3,18.3,151.0,52.62,40.49
2018,5,21,18,15,290.5,57.5,4.15,17.45,110.0,43.59,32.24
2018,5,21,18,30,206.0,45.0,4.0,16.6,69.0,34.41,23.44
2018,5,21,18,45,121.0,28.0,3.8,15.8,40.5,21.63,7.18
2018,5,21,19,0,36.0,11.0,3.6,15.0,12.0,9.39,0.0
2018,5,21,19,15,18.0,5.5,3.5,14.55,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,2.5,11.95,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,2.5,12.0,3.0,7.09,0.0
2018,5,22,5,15,29.0,9.0,2.5,12.25,11.5,37.27,0.75
2018,5,22,5,30,51.0,15.0,2.5,12.5,20.0,65.54,48.53
2018,5,22,5,45,87.5,22.5,2.55,12.75,37.5,120.43,98.34
2018,5,22,6,0,124.0,30.0,2.6,13.0,55.0,162.52,136.52
2018,5,22,6,15,63.5,36.0,2.5,13.4,49.0,105.24,86.95
2018,5,22,6,30,3.0,42.0,2.4,13.8,43.0,37.33,26.63
2018,5,22,6,45,2.0,60.5,2.35,14.15,61.0,51.92,39.03
2018,5,22,7,0,1.0,79.0,2.3,14.5,79.0,67.05,51.67
2018,5,22,7,15,0.5,83.5,2.2,15.15,83.5,70.17,53.95
2018,5,22,7,30,0.0,88.0,2.1,15.8,88.0,73.41,56.3
2018,5,22,7,45,1.0,116.0,2.0,16.45,116.5,100.13,78.14
2018,5,22,8,0,2.0,144.0,1.9,17.1,145.0,127.08,99.72
2018,5,22,8,15,3.5,164.5,1.85,17.75,166.5,147.24,115.45
2018,5,22,8,30,5.0,185.0,1.8,18.4,188.0,167.27,130.85
2018,5,22,8,45,6.5,193.5,1.8,19.05,198.0,175.64,136.82
2018,5,22,9,0,8.0,202.0,1.8,19.7,208.0,184.03,142.79
2018,5,22,9,15,8.5,206.5,1.9,20.35,213.0,187.66,144.99
2018,5,22,9,30,9.0,211.0,2.0,21.0,218.0,191.32,147.24
2018,5,22,9,45,10.0,224.0,2.05,21.6,232.0,203.17,155.85
2018,5,22,10,0,11.0,237.0,2.1,22.2,246.0,214.83,164.24
2018,5,22,10,15,13.0,257.5,2.25,22.7,269.0,233.93,178.39
2018,5,22,10,30,15.0,278.0,2.4,23.2,292.0,252.61,192.1
2018,5,22,10,45,15.0,278.5,2.55,23.65,292.5,251.44,190.71
2018,5,22,11,0,15.0,279.0,2.7,24.1,293.0,250.25,189.38
2018,5,22,11,15,22.5,321.0,2.85,24.35,342.5,299.13,226.04
2018,5,22,11,30,30.0,363.0,3.0,24.6,392.0,337.08,253.97
2018,5,22,11,45,63.0,408.5,3.15,24.8,469.0,394.85,296.88
2018,5,22,12,0,96.0,454.0,3.3,25.0,546.0,447.59,335.3
2018,5,22,12,15,313.0,383.5,3.4,25.1,682.5,526.68,395.71
2018,5,22,12,30,530.0,313.0,3.5,25.2,819.0,584.34,438.06
2018,5,22,12,45,676.0,239.0,3.65,25.25,877.5,575.43,430.93
2018,5,22,13,0,822.0,165.0,3.8,25.3,936.0,558.4,416.36
2018,5,22,13,15,847.5,148.0,3.9,25.15,929.5,512.4,379.06
2018,5,22,13,30,873.0,131.0,4.0,25.0,923.0,464.72,339.13
2018,5,22,13,45,866.5,130.5,4.05,24.85,898.0,412.59,294.87
2018,5,22,14,0,860.0,130.0,4.1,24.7,873.0,360.44,249.81
2018,5,22,14,15,851.5,128.5,4.15,24.45,841.5,307.36,204.06
2018,5,22,14,30,843.0,127.0,4.2,24.2,810.0,254.88,159.87
2018,5,22,14,45,832.0,125.0,4.2,23.95,773.0,193.55,112.24
2018,5,22,15,0,821.0,123.0,4.2,23.7,736.0,141.75,79.19
2018,5,22,15,15,807.0,120.0,4.2,23.7,693.5,90.86,60.7
2018,5,22,15,30,793.0,117.0,4.2,23.7,651.0,82.21,63.68
2018,5,22,15,45,734.5,125.5,4.15,23.0,592.5,80.65,62.74
2018,5,22,16,0,676.0,134.0,4.1,22.3,534.0,87.34,68.78
2018,5,22,16,15,571.0,144.5,4.05,21.85,462.0,95.53,76.07
2018,5,22,16,30,466.0,155.0,4.0,21.4,390.0,103.22,83.01
2018,5,22,16,45,472.5,137.5,3.95,20.9,353.5,94.03,75.6
2018,5,22,17,0,479.0,120.0,3.9,20.4,317.0,84.22,67.57
2018,5,22,17,15,449.0,107.5,3.8,19.75,272.0,76.79,61.49
2018,5,22,17,30,419.0,95.0,3.7,19.1,227.0,69.02,54.97
2018,5,22,17,45,380.5,81.5,3.65,18.45,185.0,60.15,47.3
2018,5,22,18,0,342.0,68.0,3.6,17.8,143.0,50.95,39.13
2018,5,22,18,15,265.5,55.0,3.4,17.1,104.0,41.61,30.61
2018,5,22,18,30,189.0,42.0,3.2,16.4,65.0,32.08,21.58
2018,5,22,18,45,107.0,26.0,3.05,15.75,38.0,20.42,7.23
2018,5,22,19,0,25.0,10.0,2.9,15.1,11.0,8.54,0.0
2018,5,22,19,15,12.5,5.0,2.85,14.75,5.5,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,23,4,45,17.0,4.5,1.65,12.05,4.5,0.0,0.0
2018,5,23,5,0,34.0,9.0,1.7,12.1,9.0,29.71,0.0
2018,5,23,5,15,129.5,24.0,1.7,12.35,36.0,151.56,32.34
2018,5,23,5,30,225.0,39.0,1.7,12.6,63.0,260.24,205.11
2018,5,23,5,45,274.5,50.0,1.75,12.85,95.0,316.81,261.47
2018,5,23,6,0,324.0,61.0,1.8,13.1,127.0,378.11,315.7
2018,5,23,6,15,162.5,72.0,1.75,13.55,105.0,242.99,203.87
2018,5,23,6,30,1.0,83.0,1.7,14.0,83.0,75.02,58.47
2018,5,23,6,45,12.5,94.5,1.65,14.4,99.5,95.09,76.04
2018,5,23,7,0,24.0,106.0,1.6,14.8,116.0,126.44,102.5
2018,5,23,7,15,18.5,112.5,1.6,15.55,120.5,126.42,101.55
2018,5,23,7,30,13.0,119.0,1.6,16.3,125.0,115.76,91.86
2018,5,23,7,45,6.5,119.0,1.6,17.0,122.0,108.42,84.96
2018,5,23,8,0,0.0,119.0,1.6,17.7,119.0,101.27,78.28
2018,5,23,8,15,0.0,122.0,1.7,18.4,122.0,103.57,79.7
2018,5,23,8,30,0.0,125.0,1.8,19.1,125.0,105.96,81.18
2018,5,23,8,45,0.5,134.0,1.9,19.75,134.5,114.33,87.5
2018,5,23,9,0,1.0,143.0,2.0,20.4,144.0,122.67,93.73
