Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,5,45,410.0,47.0,0.95,19.3,119.5,420.33,335.31
2018,6,2,6,0,499.0,56.0,1.1,20.2,163.0,518.89,413.19
2018,6,2,6,15,558.5,62.5,1.2,21.0,212.0,594.06,469.78
2018,6,2,6,30,618.0,69.0,1.3,21.8,261.0,671.26,525.07
2018,6,2,6,45,659.5,74.0,1.4,22.65,312.5,731.55,565.72
2018,6,2,7,0,701.0,79.0,1.5,23.5,364.0,791.82,604.81
2018,6,2,7,15,731.0,83.0,1.6,24.4,415.5,833.93,630.05
2018,6,2,7,30,761.0,87.0,1.7,25.3,467.0,880.38,657.65
2018,6,2,7,45,784.0,90.0,1.8,26.2,517.0,916.73,677.87
2018,6,2,8,0,807.0,93.0,1.9,27.1,567.0,950.71,696.27
2018,6,2,8,15,824.5,96.5,1.9,27.8,615.0,977.09,708.91
2018,6,2,8,30,842.0,100.0,1.9,28.5,663.0,988.25,711.82
2018,6,2,8,45,855.5,102.5,1.9,29.2,706.5,1003.13,717.32
2018,6,2,9,0,869.0,105.0,1.9,29.9,750.0,1014.74,720.77
2018,6,2,9,15,878.0,107.0,1.85,30.5,788.0,1017.83,718.7
2018,6,2,9,30,887.0,109.0,1.8,31.1,826.0,1017.47,714.73
2018,6,2,9,45,894.0,111.5,1.75,31.7,859.0,1012.14,707.89
2018,6,2,10,0,901.0,114.0,1.7,32.3,892.0,1003.27,699.12
2018,6,2,10,15,906.5,115.5,1.65,32.85,918.5,988.44,687.05
2018,6,2,10,30,912.0,117.0,1.6,33.4,945.0,970.19,673.14
2018,6,2,10,45,916.5,117.5,1.55,33.95,964.5,946.74,656.24
2018,6,2,11,0,921.0,118.0,1.5,34.5,984.0,920.11,637.58
2018,6,2,11,15,923.5,118.5,1.45,34.9,996.5,888.72,616.51
2018,6,2,11,30,926.0,119.0,1.4,35.3,1009.0,854.54,593.82
2018,6,2,11,45,927.0,119.0,1.35,35.7,1013.5,816.21,568.57
2018,6,2,12,0,928.0,119.0,1.3,36.1,1018.0,775.63,541.48
2018,6,2,12,15,928.5,118.0,1.3,36.35,1015.5,731.93,511.59
2018,6,2,12,30,929.0,117.0,1.3,36.6,1013.0,686.49,479.91
2018,6,2,12,45,928.0,116.0,1.3,36.8,1003.0,638.58,445.88
2018,6,2,13,0,927.0,115.0,1.3,37.0,993.0,589.35,410.02
2018,6,2,13,15,923.5,114.0,1.35,37.0,975.0,537.73,372.07
2018,6,2,13,30,920.0,113.0,1.4,37.0,957.0,485.37,332.29
2018,6,2,13,45,914.5,112.0,1.45,37.05,932.0,431.66,290.29
2018,6,2,14,0,909.0,111.0,1.5,37.1,907.0,377.8,247.11
2018,6,2,14,15,902.0,109.0,1.6,37.0,875.5,322.91,202.92
2018,6,2,14,30,895.0,107.0,1.7,36.9,844.0,268.45,159.41
2018,6,2,14,45,885.5,105.5,1.8,36.75,807.0,214.5,118.67
2018,6,2,15,0,876.0,104.0,1.9,36.6,770.0,161.63,84.24
2018,6,2,15,15,863.5,101.5,1.9,36.6,727.5,109.26,61.05
2018,6,2,15,30,851.0,99.0,1.9,36.6,685.0,82.42,60.26
2018,6,2,15,45,834.5,96.0,2.1,36.0,638.0,70.69,51.29
2018,6,2,16,0,818.0,93.0,2.3,35.4,591.0,69.83,50.91
2018,6,2,16,15,796.5,90.5,2.35,34.95,541.5,69.13,50.62
2018,6,2,16,30,775.0,88.0,2.4,34.5,492.0,68.38,50.3
2018,6,2,16,45,747.0,83.5,2.5,34.0,440.5,66.03,48.69
2018,6,2,17,0,719.0,79.0,2.6,33.5,389.0,63.58,46.95
2018,6,2,17,15,681.0,74.5,2.35,32.5,337.5,55.84,40.91
2018,6,2,17,30,643.0,70.0,2.1,31.5,286.0,53.34,39.1
2018,6,2,17,45,589.5,64.0,1.9,30.5,236.0,49.52,36.08
2018,6,2,18,0,536.0,58.0,1.7,29.5,186.0,45.64,32.86
2018,6,2,18,15,456.5,50.0,1.55,28.3,141.0,39.92,27.93
2018,6,2,18,30,377.0,42.0,1.4,27.1,96.0,34.14,22.7
2018,6,2,18,45,259.5,31.0,1.2,25.9,61.5,25.51,14.1
2018,6,2,19,0,142.0,20.0,1.0,24.7,27.0,15.6,0.0
2018,6,2,19,15,71.0,10.0,1.0,24.3,13.5,8.54,0.0
2018,6,2,19,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,6,3,4,45,44.5,7.0,0.4,22.45,8.0,0.0,0.0
2018,6,3,5,0,89.0,14.0,0.4,22.7,16.0,69.65,0.0
2018,6,3,5,15,216.5,26.0,0.45,23.35,47.5,219.06,121.6
2018,6,3,5,30,344.0,38.0,0.5,24.0,79.0,344.2,262.3
2018,6,3,5,45,434.0,46.0,0.55,24.65,123.0,437.67,339.1
2018,6,3,6,0,524.0,54.0,0.6,25.3,167.0,536.52,414.19
2018,6,3,6,15,583.0,60.0,0.65,26.0,216.5,611.28,468.02
2018,6,3,6,30,642.0,66.0,0.7,26.7,266.0,688.04,520.46
2018,6,3,6,45,683.0,70.5,0.75,27.4,318.0,747.81,558.78
2018,6,3,7,0,724.0,75.0,0.8,28.1,370.0,802.32,592.13
2018,6,3,7,15,754.0,78.5,0.9,29.0,422.0,850.13,620.25
2018,6,3,7,30,784.0,82.0,1.0,29.9,474.0,896.36,646.62
2018,6,3,7,45,806.5,85.5,1.1,30.8,525.0,933.24,666.48
2018,6,3,8,0,829.0,89.0,1.2,31.7,576.0,967.69,684.56
2018,6,3,8,15,846.0,91.5,1.25,32.3,623.5,980.72,689.29
2018,6,3,8,30,863.0,94.0,1.3,32.9,671.0,1002.54,699.7
2018,6,3,8,45,876.5,95.5,1.4,33.55,714.5,1016.47,705.86
2018,6,3,9,0,890.0,97.0,1.5,34.2,758.0,1027.12,710.17
2018,6,3,9,15,895.5,101.5,1.6,34.6,796.0,1029.6,710.39
2018,6,3,9,30,901.0,106.0,1.7,35.0,834.0,1028.48,708.62
2018,6,3,9,45,903.5,111.0,1.85,35.35,866.0,1021.28,704.1
2018,6,3,10,0,906.0,116.0,2.0,35.7,898.0,1010.48,697.44
2018,6,3,10,15,911.5,117.0,2.1,35.95,924.5,995.05,687.69
2018,6,3,10,30,917.0,118.0,2.2,36.2,951.0,976.22,675.93
2018,6,3,10,45,920.5,119.0,2.35,36.45,970.0,952.23,661.45
2018,6,3,11,0,924.0,120.0,2.5,36.7,989.0,925.07,644.91
2018,6,3,11,15,926.0,121.0,2.65,36.8,1001.5,893.59,625.89
2018,6,3,11,30,928.0,122.0,2.8,36.9,1014.0,859.32,604.89
2018,6,3,11,45,928.5,122.0,2.95,37.0,1018.5,820.5,580.7
2018,6,3,12,0,929.0,122.0,3.1,37.1,1023.0,779.48,554.31
2018,6,3,12,15,929.0,121.5,3.2,37.0,1020.0,735.76,524.46
2018,6,3,12,30,929.0,121.0,3.3,36.9,1017.0,690.34,492.64
2018,6,3,12,45,927.0,120.5,3.45,36.85,1006.5,642.19,458.06
2018,6,3,13,0,925.0,120.0,3.6,36.8,996.0,592.8,421.53
2018,6,3,13,15,921.0,119.0,3.65,36.65,978.0,541.03,382.11
2018,6,3,13,30,917.0,118.0,3.7,36.5,960.0,488.56,341.0
2018,6,3,13,45,911.5,117.0,3.75,36.3,935.0,435.0,298.04
2018,6,3,14,0,906.0,116.0,3.8,36.1,910.0,381.28,253.99
2018,6,3,14,15,898.5,114.5,3.8,35.85,878.5,326.72,208.96
2018,6,3,14,30,891.0,113.0,3.8,35.6,847.0,272.63,164.83
2018,6,3,14,45,881.5,111.0,3.8,35.35,810.0,218.55,123.21
2018,6,3,15,0,872.0,109.0,3.8,35.1,773.0,165.56,87.97
2018,6,3,15,15,859.5,106.5,3.8,35.1,730.5,113.37,64.13
2018,6,3,15,30,847.0,104.0,3.8,35.1,688.0,85.23,62.98
2018,6,3,15,45,830.5,101.5,3.8,34.4,641.5,74.07,54.41
2018,6,3,16,0,814.0,99.0,3.8,33.7,595.0,73.68,54.44
2018,6,3,16,15,793.0,95.0,3.8,33.2,545.0,72.12,53.47
2018,6,3,16,30,772.0,91.0,3.8,32.7,495.0,70.43,52.4
2018,6,3,16,45,745.0,87.0,3.75,32.2,444.0,68.56,51.16
2018,6,3,17,0,718.0,83.0,3.7,31.7,393.0,61.0,45.2
2018,6,3,17,15,680.5,77.5,3.55,30.85,341.0,57.95,42.97
2018,6,3,17,30,643.0,72.0,3.4,30.0,289.0,54.79,40.58
2018,6,3,17,45,590.0,66.5,3.3,29.15,239.5,51.41,37.9
2018,6,3,18,0,537.0,61.0,3.2,28.3,190.0,48.02,35.05
2018,6,3,18,15,458.0,52.5,2.85,27.25,144.5,41.97,29.8
2018,6,3,18,30,379.0,44.0,2.5,26.2,99.0,35.85,24.23
2018,6,3,18,45,262.0,33.0,2.15,25.1,64.0,27.27,15.66
2018,6,3,19,0,145.0,22.0,1.8,24.0,29.0,17.15,0.0
2018,6,3,19,15,72.5,11.0,1.75,23.45,14.5,9.39,0.0
2018,6,3,19,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,4,4,45,54.5,6.5,1.85,15.45,8.0,0.0,0.0
2018,6,4,5,0,109.0,13.0,2.1,15.6,16.0,81.75,0.0
2018,6,4,5,15,246.0,24.5,2.2,16.1,49.0,238.94,140.76
2018,6,4,5,30,383.0,36.0,2.3,16.6,82.0,370.9,295.13
2018,6,4,5,45,471.5,43.0,2.4,17.15,126.5,462.82,375.47
2018,6,4,6,0,560.0,50.0,2.5,17.7,171.0,560.17,454.65
2018,6,4,6,15,564.0,61.0,2.65,18.55,210.0,596.43,483.29
2018,6,4,6,30,568.0,72.0,2.8,19.4,249.0,631.11,508.96
2018,6,4,6,45,659.0,70.5,2.95,20.25,312.0,725.88,577.68
2018,6,4,7,0,750.0,69.0,3.1,21.1,375.0,818.68,641.73
2018,6,4,7,15,778.0,72.5,3.25,22.0,427.0,865.09,670.64
2018,6,4,7,30,806.0,76.0,3.4,22.9,479.0,909.83,697.95
2018,6,4,7,45,827.0,79.0,3.55,23.8,529.5,944.97,718.04
2018,6,4,8,0,848.0,82.0,3.7,24.7,580.0,966.22,728.43
2018,6,4,8,15,863.5,84.5,3.75,25.45,627.5,989.82,740.21
2018,6,4,8,30,879.0,87.0,3.8,26.2,675.0,1010.42,749.9
2018,6,4,8,45,891.0,89.0,3.9,26.95,718.5,1023.66,755.07
2018,6,4,9,0,903.0,91.0,4.0,27.7,762.0,1033.55,758.16
2018,6,4,9,15,907.0,95.5,4.0,28.3,799.5,1034.68,755.45
2018,6,4,9,30,911.0,100.0,4.0,28.9,837.0,1032.19,750.63
2018,6,4,9,45,911.5,106.0,4.0,29.55,868.5,1024.2,742.27
2018,6,4,10,0,912.0,112.0,4.0,30.2,900.0,1012.57,731.79
2018,6,4,10,15,918.0,113.0,4.0,30.6,926.5,997.66,720.11
2018,6,4,10,30,924.0,114.0,4.0,31.0,953.0,979.32,706.38
2018,6,4,10,45,928.5,114.5,4.05,31.4,973.0,955.75,689.67
2018,6,4,11,0,933.0,115.0,4.1,31.8,993.0,928.96,670.97
2018,6,4,11,15,935.5,115.5,4.15,31.95,1005.5,897.39,649.83
2018,6,4,11,30,938.0,116.0,4.2,32.1,1018.0,862.98,626.78
2018,6,4,11,45,939.5,115.5,4.25,32.25,1023.0,824.35,600.84
2018,6,4,12,0,941.0,115.0,4.3,32.4,1028.0,783.43,572.99
2018,6,4,12,15,941.0,115.0,4.4,32.4,1025.5,739.81,541.74
2018,6,4,12,30,941.0,115.0,4.5,32.4,1023.0,694.41,508.49
2018,6,4,12,45,940.0,114.0,4.6,32.35,1013.0,646.08,472.39
2018,6,4,13,0,939.0,113.0,4.7,32.3,1003.0,596.41,434.46
2018,6,4,13,15,935.5,112.0,4.8,32.1,985.0,544.33,393.88
2018,6,4,13,30,932.0,111.0,4.9,31.9,967.0,491.47,351.45
2018,6,4,13,45,927.5,109.5,4.95,31.65,942.5,437.31,306.82
2018,6,4,14,0,923.0,108.0,5.0,31.4,918.0,382.87,260.98
2018,6,4,14,15,916.0,106.5,5.0,31.05,886.5,327.66,214.21
2018,6,4,14,30,909.0,105.0,5.0,30.7,855.0,272.85,168.31
2018,6,4,14,45,900.0,103.0,5.05,30.35,817.5,217.99,124.93
2018,6,4,15,0,891.0,101.0,5.1,30.0,780.0,164.16,88.04
2018,6,4,15,15,879.0,98.5,5.1,30.0,737.5,111.08,62.78
2018,6,4,15,30,867.0,96.0,5.1,30.0,695.0,80.94,60.91
2018,6,4,15,45,851.5,93.5,5.05,29.0,648.5,79.71,60.36
2018,6,4,16,0,836.0,91.0,5.0,28.0,602.0,68.76,51.73
2018,6,4,16,15,816.5,88.0,5.0,27.35,552.5,67.68,51.15
2018,6,4,16,30,797.0,85.0,5.0,26.7,503.0,66.51,50.5
2018,6,4,16,45,771.0,81.0,4.95,26.05,451.5,64.45,49.09
2018,6,4,17,0,745.0,77.0,4.9,25.4,400.0,62.3,47.57
2018,6,4,17,15,709.0,72.5,4.8,24.55,348.0,59.56,45.55
2018,6,4,17,30,673.0,68.0,4.7,23.7,296.0,52.08,39.38
2018,6,4,17,45,621.5,62.5,4.6,22.9,245.5,48.55,36.49
2018,6,4,18,0,570.0,57.0,4.5,22.1,195.0,44.99,33.41
2018,6,4,18,15,492.0,49.0,4.35,21.25,148.5,39.19,28.23
2018,6,4,18,30,414.0,41.0,4.2,20.4,102.0,33.33,22.77
2018,6,4,18,45,292.5,31.0,4.05,19.5,66.0,25.49,14.82
2018,6,4,19,0,171.0,21.0,3.9,18.6,30.0,16.41,0.0
2018,6,4,19,15,85.5,10.5,3.8,18.05,15.0,8.96,0.0
2018,6,4,19,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,5,4,45,39.5,7.0,2.8,12.9,8.0,0.0,0.0
2018,6,5,5,0,79.0,14.0,2.9,13.0,16.0,63.15,0.0
2018,6,5,5,15,190.0,27.5,3.0,13.35,46.5,204.39,123.08
2018,6,5,5,30,301.0,41.0,3.1,13.7,77.0,315.54,255.06
2018,6,5,5,45,404.5,50.0,3.25,14.0,123.0,419.06,347.09
2018,6,5,6,0,508.0,59.0,3.4,14.3,169.0,529.49,439.22
2018,6,5,6,15,569.0,66.0,3.45,14.85,219.5,607.14,501.22
2018,6,5,6,30,630.0,73.0,3.5,15.4,270.0,686.8,561.9
2018,6,5,6,45,673.5,78.0,3.55,15.9,322.5,749.39,607.2
2018,6,5,7,0,717.0,83.0,3.6,16.4,375.0,811.96,650.82
2018,6,5,7,15,747.5,87.0,3.6,17.05,427.5,854.39,677.75
2018,6,5,7,30,778.0,91.0,3.6,17.7,480.0,901.74,707.53
2018,6,5,7,45,801.0,94.0,3.6,18.3,530.5,938.46,729.19
2018,6,5,8,0,824.0,97.0,3.6,18.9,581.0,972.72,748.8
2018,6,5,8,15,841.0,100.0,3.6,19.55,629.0,998.18,761.96
2018,6,5,8,30,858.0,103.0,3.6,20.2,677.0,1020.59,773.0
2018,6,5,8,45,871.0,105.5,3.55,20.8,721.0,1022.63,770.1
2018,6,5,9,0,884.0,108.0,3.5,21.4,765.0,1033.75,773.61
2018,6,5,9,15,899.0,107.5,3.45,22.0,805.5,1040.13,773.98
2018,6,5,9,30,914.0,107.0,3.4,22.6,846.0,1043.02,772.22
2018,6,5,9,45,924.0,106.0,3.4,23.2,879.0,1036.83,765.06
2018,6,5,10,0,934.0,105.0,3.4,23.8,912.0,1027.11,755.85
2018,6,5,10,15,942.5,104.0,3.45,24.25,939.5,1012.4,744.38
2018,6,5,10,30,951.0,103.0,3.5,24.7,967.0,994.17,730.77
2018,6,5,10,45,942.0,111.0,3.5,25.15,982.5,965.16,709.82
2018,6,5,11,0,933.0,119.0,3.5,25.6,998.0,933.11,687.02
2018,6,5,11,15,862.0,166.5,3.55,25.9,986.5,890.97,658.19
2018,6,5,11,30,791.0,214.0,3.6,26.2,975.0,837.13,620.45
2018,6,5,11,45,685.5,284.5,3.7,26.5,946.5,782.92,579.69
2018,6,5,12,0,580.0,355.0,3.8,26.8,918.0,728.18,538.44
2018,6,5,12,15,668.5,297.0,3.85,26.9,944.0,703.83,522.2
2018,6,5,12,30,757.0,239.0,3.9,27.0,970.0,677.38,503.29
2018,6,5,12,45,845.5,179.0,4.0,27.1,987.5,640.86,476.3
2018,6,5,13,0,934.0,119.0,4.1,27.2,1005.0,598.95,443.91
2018,6,5,13,15,930.0,118.5,4.15,27.1,987.0,547.18,402.65
2018,6,5,13,30,926.0,118.0,4.2,27.0,969.0,494.69,359.68
2018,6,5,13,45,919.5,117.0,4.25,26.85,943.5,440.37,314.29
2018,6,5,14,0,913.0,116.0,4.3,26.7,918.0,385.97,267.87
2018,6,5,14,15,906.0,114.5,4.35,26.45,886.5,331.26,220.85
2018,6,5,14,30,899.0,113.0,4.4,26.2,855.0,276.93,174.68
2018,6,5,14,45,889.5,110.5,4.4,25.95,817.5,222.18,130.66
2018,6,5,15,0,880.0,108.0,4.4,25.7,780.0,168.51,93.1
2018,6,5,15,15,867.5,106.0,4.4,25.7,737.5,116.23,67.54
2018,6,5,15,30,855.0,104.0,4.4,25.7,695.0,85.35,65.65
2018,6,5,15,45,839.5,101.0,4.35,24.95,648.5,73.83,56.46
2018,6,5,16,0,824.0,98.0,4.3,24.2,602.0,73.11,56.21
2018,6,5,16,15,804.5,94.0,4.25,23.7,552.5,71.53,55.19
2018,6,5,16,30,785.0,90.0,4.2,23.2,503.0,69.83,54.06
2018,6,5,16,45,759.0,85.5,4.15,22.65,451.5,67.55,52.43
2018,6,5,17,0,733.0,81.0,4.1,22.1,400.0,65.16,50.68
2018,6,5,17,15,696.5,76.0,4.05,21.4,348.0,56.98,43.92
2018,6,5,17,30,660.0,71.0,4.0,20.7,296.0,54.13,41.68
2018,6,5,17,45,608.5,65.0,3.9,19.95,245.5,50.33,38.5
2018,6,5,18,0,557.0,59.0,3.8,19.2,195.0,46.46,35.13
2018,6,5,18,15,479.0,51.5,3.7,18.4,149.0,41.15,30.32
2018,6,5,18,30,401.0,44.0,3.6,17.6,103.0,35.83,25.24
2018,6,5,18,45,282.0,32.5,3.45,16.85,66.5,26.75,16.17
2018,6,5,19,0,163.0,21.0,3.3,16.1,30.0,16.39,0.0
2018,6,5,19,15,81.5,10.5,3.2,15.6,15.0,8.96,0.0
2018,6,5,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,6,4,45,32.0,6.5,3.0,12.1,7.5,0.0,0.0
2018,6,6,5,0,64.0,13.0,3.0,12.2,15.0,52.56,0.0
2018,6,6,5,15,152.5,27.5,3.0,12.5,43.0,178.55,108.55
2018,6,6,5,30,241.0,42.0,3.0,12.8,71.0,273.02,221.28
2018,6,6,5,45,265.0,49.0,3.0,13.05,95.0,304.88,254.42
2018,6,6,6,0,289.0,56.0,3.0,13.3,119.0,339.55,286.52
2018,6,6,6,15,382.5,68.5,3.0,13.8,174.5,443.24,372.75
2018,6,6,6,30,476.0,81.0,3.0,14.3,230.0,561.45,466.28
2018,6,6,6,45,319.0,79.0,2.95,14.75,186.5,416.44,348.63
2018,6,6,7,0,162.0,77.0,2.9,15.2,143.0,250.68,210.17
2018,6,6,7,15,93.5,92.5,2.9,15.9,132.0,190.16,157.36
2018,6,6,7,30,25.0,108.0,2.9,16.6,121.0,125.87,100.68
2018,6,6,7,45,20.5,150.5,2.85,17.25,161.5,166.02,132.69
2018,6,6,8,0,16.0,193.0,2.8,17.9,202.0,189.61,150.54
2018,6,6,8,15,186.0,202.0,2.8,18.65,325.5,426.66,341.72
2018,6,6,8,30,356.0,211.0,2.8,19.4,449.0,631.27,495.69
2018,6,6,8,45,380.0,225.0,2.75,20.1,494.0,667.67,518.12
2018,6,6,9,0,404.0,239.0,2.7,20.8,539.0,701.98,539.74
2018,6,6,9,15,480.0,241.0,2.8,21.35,616.0,773.58,589.54
2018,6,6,9,30,556.0,243.0,2.9,21.9,693.0,848.66,640.13
2018,6,6,9,45,645.0,221.5,2.95,22.45,764.0,902.56,675.86
2018,6,6,10,0,734.0,200.0,3.0,23.0,835.0,950.64,705.59
2018,6,6,10,15,638.0,258.0,3.15,23.35,822.0,894.86,665.61
2018,6,6,10,30,542.0,316.0,3.3,23.7,809.0,835.08,621.82
2018,6,6,10,45,668.5,254.5,3.4,24.05,875.5,872.05,649.43
2018,6,6,11,0,795.0,193.0,3.5,24.4,942.0,890.88,662.55
2018,6,6,11,15,835.5,173.0,3.7,24.55,969.0,875.03,652.0
2018,6,6,11,30,876.0,153.0,3.9,24.7,996.0,844.58,631.65
2018,6,6,11,45,875.5,153.5,4.05,24.8,1000.0,806.67,605.96
2018,6,6,12,0,875.0,154.0,4.2,24.9,1004.0,766.8,577.36
2018,6,6,12,15,871.0,156.0,4.3,24.85,1000.0,723.9,545.82
2018,6,6,12,30,867.0,158.0,4.4,24.8,996.0,679.74,512.63
2018,6,6,12,45,860.0,160.5,4.55,24.75,984.5,633.04,477.06
2018,6,6,13,0,853.0,163.0,4.7,24.7,973.0,587.79,441.51
2018,6,6,13,15,848.5,161.5,4.75,24.5,955.0,536.96,400.88
2018,6,6,13,30,844.0,160.0,4.8,24.3,937.0,485.73,358.79
2018,6,6,13,45,837.5,159.0,4.85,24.1,912.5,433.84,315.11
2018,6,6,14,0,831.0,158.0,4.9,23.9,888.0,382.1,270.64
2018,6,6,14,15,822.0,156.0,4.9,23.65,857.0,329.34,225.07
2018,6,6,14,30,813.0,154.0,4.9,23.4,826.0,277.42,180.67
2018,6,6,14,45,801.5,151.0,4.9,23.15,789.0,225.46,138.55
2018,6,6,15,0,790.0,148.0,4.9,22.9,752.0,175.0,102.66
2018,6,6,15,15,775.0,145.0,4.9,22.9,710.0,126.03,77.64
2018,6,6,15,30,760.0,142.0,4.9,22.9,668.0,87.21,67.98
2018,6,6,15,45,740.5,138.0,4.85,22.3,622.0,87.07,68.25
2018,6,6,16,0,721.0,134.0,4.8,21.7,576.0,86.82,68.41
2018,6,6,16,15,695.0,129.5,4.75,21.3,527.0,86.04,68.08
2018,6,6,16,30,669.0,125.0,4.7,20.9,478.0,85.16,67.67
2018,6,6,16,45,630.0,120.0,4.65,20.45,425.5,83.66,66.75
2018,6,6,17,0,591.0,115.0,4.6,20.0,373.0,82.1,65.76
2018,6,6,17,15,553.5,107.5,4.55,19.4,324.5,78.62,63.1
2018,6,6,17,30,516.0,100.0,4.5,18.8,276.0,72.88,58.38
2018,6,6,17,45,457.0,90.5,4.4,18.2,227.5,66.64,53.09
2018,6,6,18,0,398.0,81.0,4.3,17.6,179.0,60.25,47.47
2018,6,6,18,15,320.5,68.5,4.15,17.0,135.5,51.44,39.5
2018,6,6,18,30,243.0,56.0,4.0,16.4,92.0,42.45,31.12
2018,6,6,18,45,155.0,39.0,3.85,15.8,59.0,30.15,19.14
2018,6,6,19,0,67.0,22.0,3.7,15.2,26.0,17.25,0.0
2018,6,6,19,15,33.5,11.0,3.6,14.85,13.0,9.39,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,7,4,45,15.0,6.0,2.55,11.55,6.5,0.0,0.0
2018,6,7,5,0,30.0,12.0,2.6,11.6,13.0,29.67,0.0
2018,6,7,5,15,108.5,30.0,2.6,11.95,42.0,139.59,84.81
2018,6,7,5,30,187.0,48.0,2.6,12.3,71.0,228.68,185.26
2018,6,7,5,45,217.0,61.0,2.65,12.65,99.5,269.65,224.91
2018,6,7,6,0,247.0,74.0,2.7,13.0,128.0,313.97,264.64
2018,6,7,6,15,230.5,89.5,2.7,13.55,150.0,324.92,273.97
2018,6,7,6,30,214.0,105.0,2.7,14.1,172.0,333.99,280.66
2018,6,7,6,45,273.0,117.5,2.7,14.7,219.0,405.6,338.95
2018,6,7,7,0,332.0,130.0,2.7,15.3,266.0,502.58,414.36
2018,6,7,7,15,406.0,143.5,2.65,16.05,331.5,594.7,483.37
2018,6,7,7,30,480.0,157.0,2.6,16.8,397.0,688.2,550.64
2018,6,7,7,45,565.0,154.5,2.6,17.55,465.5,783.24,616.07
2018,6,7,8,0,650.0,152.0,2.6,18.3,534.0,870.83,673.57
2018,6,7,8,15,702.0,148.5,2.6,19.05,592.0,922.37,704.47
2018,6,7,8,30,754.0,145.0,2.6,19.8,650.0,971.44,733.32
2018,6,7,8,45,771.0,148.0,2.6,20.55,693.5,989.74,741.13
2018,6,7,9,0,788.0,151.0,2.6,21.3,737.0,997.01,741.95
2018,6,7,9,15,813.5,147.0,2.6,22.05,779.5,1010.35,746.98
2018,6,7,9,30,839.0,143.0,2.6,22.8,822.0,1020.05,749.64
2018,6,7,9,45,865.5,135.0,2.6,23.55,860.0,1009.3,739.16
2018,6,7,10,0,892.0,127.0,2.6,24.3,898.0,1009.15,735.94
2018,6,7,10,15,897.0,129.0,2.75,24.9,924.5,994.4,725.15
2018,6,7,10,30,902.0,131.0,2.9,25.5,951.0,976.26,712.3
2018,6,7,10,45,905.0,133.0,3.05,26.05,970.5,952.96,696.23
2018,6,7,11,0,908.0,135.0,3.2,26.6,990.0,926.51,678.07
2018,6,7,11,15,909.5,136.0,3.4,26.95,1002.0,894.9,657.26
2018,6,7,11,30,911.0,137.0,3.6,27.3,1014.0,860.59,634.44
2018,6,7,11,45,911.0,137.5,3.8,27.6,1018.5,822.22,608.76
2018,6,7,12,0,911.0,138.0,4.0,27.9,1023.0,781.74,580.58
2018,6,7,12,15,907.5,140.5,4.15,28.0,1020.0,738.46,549.12
2018,6,7,12,30,904.0,143.0,4.3,28.1,1017.0,693.74,515.87
2018,6,7,12,45,898.0,145.0,4.45,28.15,1005.5,645.92,479.66
2018,6,7,13,0,892.0,147.0,4.6,28.2,994.0,597.27,441.99
2018,6,7,13,15,888.5,145.5,4.7,28.1,976.5,546.89,402.16
2018,6,7,13,30,885.0,144.0,4.8,28.0,959.0,495.84,360.62
2018,6,7,13,45,880.0,142.0,4.85,27.85,934.5,443.38,316.9
2018,6,7,14,0,875.0,140.0,4.9,27.7,910.0,390.76,272.12
2018,6,7,14,15,868.0,137.5,4.95,27.5,878.5,337.29,226.35
2018,6,7,14,30,861.0,135.0,5.0,27.3,847.0,284.25,181.39
2018,6,7,14,45,852.0,132.0,5.05,27.1,810.5,222.81,132.29
2018,6,7,15,0,843.0,129.0,5.1,26.9,774.0,169.95,94.88
2018,6,7,15,15,829.5,126.5,5.1,26.9,732.0,118.52,68.71
2018,6,7,15,30,816.0,124.0,5.1,26.9,690.0,86.01,65.88
2018,6,7,15,45,801.0,119.5,5.1,26.2,644.0,84.96,65.41
2018,6,7,16,0,786.0,115.0,5.1,25.5,598.0,83.75,64.8
2018,6,7,16,15,767.5,110.5,5.0,25.0,550.0,82.33,63.95
2018,6,7,16,30,749.0,106.0,4.9,24.5,502.0,73.65,56.98
2018,6,7,16,45,722.0,100.5,4.85,24.05,450.5,71.35,55.35
2018,6,7,17,0,695.0,95.0,4.8,23.6,399.0,68.91,53.56
2018,6,7,17,15,657.5,89.0,4.6,22.95,347.5,65.85,51.25
2018,6,7,17,30,620.0,83.0,4.4,22.3,296.0,62.67,48.76
2018,6,7,17,45,568.0,75.5,4.2,21.7,246.0,58.09,44.94
2018,6,7,18,0,516.0,68.0,4.0,21.1,196.0,53.39,40.86
2018,6,7,18,15,437.5,59.0,3.6,20.2,150.0,47.15,35.29
2018,6,7,18,30,359.0,50.0,3.2,19.3,104.0,40.83,29.38
2018,6,7,18,45,247.0,36.5,2.85,18.45,67.5,28.24,17.45
2018,6,7,19,0,135.0,23.0,2.5,17.6,31.0,17.88,0.0
2018,6,7,19,15,67.5,11.5,2.5,17.1,15.5,9.82,0.0
2018,6,7,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,8,4,45,42.0,6.5,2.4,12.6,8.0,0.0,0.0
2018,6,8,5,0,84.0,13.0,2.5,12.8,16.0,65.47,0.0
2018,6,8,5,15,204.5,27.0,2.55,13.4,48.0,213.63,132.65
2018,6,8,5,30,325.0,41.0,2.6,14.0,80.0,332.23,268.15
2018,6,8,5,45,412.5,49.0,2.7,14.55,123.0,423.82,349.37
2018,6,8,6,0,500.0,57.0,2.8,15.1,166.0,520.12,429.14
2018,6,8,6,15,558.0,64.5,2.8,15.85,215.5,595.39,488.27
2018,6,8,6,30,616.0,72.0,2.8,16.6,265.0,672.66,545.92
2018,6,8,6,45,657.0,77.0,2.85,17.35,316.0,732.56,588.17
2018,6,8,7,0,698.0,82.0,2.9,18.1,367.0,792.38,628.74
2018,6,8,7,15,728.0,86.0,3.0,18.9,418.5,834.14,655.13
2018,6,8,7,30,758.0,90.0,3.1,19.7,470.0,880.67,684.3
2018,6,8,7,45,780.0,94.0,3.15,20.55,520.0,917.4,705.45
2018,6,8,8,0,802.0,98.0,3.2,21.4,570.0,951.72,724.6
2018,6,8,8,15,819.0,101.0,3.25,22.15,617.0,977.09,737.69
2018,6,8,8,30,836.0,104.0,3.3,22.9,664.0,999.49,748.75
2018,6,8,8,45,849.5,106.5,3.35,23.65,707.5,1002.06,746.6
2018,6,8,9,0,863.0,109.0,3.4,24.4,751.0,1013.83,750.88
2018,6,8,9,15,874.0,110.5,3.5,25.05,789.5,1018.6,751.22
2018,6,8,9,30,885.0,112.0,3.6,25.7,828.0,1019.95,749.5
2018,6,8,9,45,894.0,113.5,3.7,26.35,862.0,1015.8,744.32
2018,6,8,10,0,903.0,115.0,3.8,27.0,896.0,1008.12,737.02
2018,6,8,10,15,909.0,116.0,3.9,27.55,922.5,993.53,725.63
2018,6,8,10,30,915.0,117.0,4.0,28.1,949.0,975.53,712.15
2018,6,8,10,45,919.0,118.0,4.1,28.65,969.0,952.36,695.36
2018,6,8,11,0,923.0,119.0,4.2,29.2,989.0,925.99,676.55
2018,6,8,11,15,925.5,119.5,4.25,29.5,1001.5,894.84,655.02
2018,6,8,11,30,928.0,120.0,4.3,29.8,1014.0,860.89,631.63
2018,6,8,11,45,928.5,120.0,4.4,30.1,1018.5,822.39,605.3
2018,6,8,12,0,929.0,120.0,4.5,30.4,1023.0,781.68,577.09
2018,6,8,12,15,927.0,121.0,4.6,30.45,1020.0,738.06,545.4
2018,6,8,12,30,925.0,122.0,4.7,30.5,1017.0,692.84,512.05
2018,6,8,12,45,921.0,122.5,4.8,30.55,1006.0,644.66,475.72
2018,6,8,13,0,917.0,123.0,4.9,30.6,995.0,595.42,437.63
2018,6,8,13,15,913.0,122.5,4.95,30.5,977.0,544.6,397.44
2018,6,8,13,30,909.0,122.0,5.0,30.4,959.0,493.07,355.59
2018,6,8,13,45,904.0,120.0,5.05,30.3,934.0,439.65,311.25
2018,6,8,14,0,899.0,118.0,5.1,30.2,909.0,386.04,265.83
2018,6,8,14,15,891.0,116.5,5.15,30.0,877.5,331.89,219.72
2018,6,8,14,30,883.0,115.0,5.2,29.8,846.0,278.25,174.48
2018,6,8,14,45,874.0,112.0,5.2,29.6,809.0,224.22,131.2
2018,6,8,15,0,865.0,109.0,5.2,29.4,772.0,171.22,93.91
2018,6,8,15,15,852.5,107.0,5.2,29.4,730.5,119.81,67.96
2018,6,8,15,30,840.0,105.0,5.2,29.4,689.0,74.62,55.88
2018,6,8,15,45,824.5,101.5,5.2,28.7,642.5,73.73,55.5
2018,6,8,16,0,809.0,98.0,5.2,28.0,596.0,72.71,54.99
2018,6,8,16,15,790.0,94.5,5.15,27.45,547.5,71.51,54.3
2018,6,8,16,30,771.0,91.0,5.1,26.9,499.0,70.21,53.53
2018,6,8,16,45,746.0,86.5,5.05,26.4,448.5,67.99,51.97
2018,6,8,17,0,721.0,82.0,5.0,25.9,398.0,65.66,50.29
2018,6,8,17,15,687.0,76.5,4.85,25.2,347.0,57.12,43.33
2018,6,8,17,30,653.0,71.0,4.7,24.5,296.0,53.96,40.85
2018,6,8,17,45,605.5,64.5,4.55,23.8,246.5,49.81,37.43
2018,6,8,18,0,558.0,58.0,4.4,23.1,197.0,45.55,33.77
2018,6,8,18,15,485.0,50.5,4.05,22.3,151.5,40.23,29.04
2018,6,8,18,30,412.0,43.0,3.7,21.5,106.0,34.86,24.05
2018,6,8,18,45,298.0,33.0,3.35,20.7,70.0,27.1,16.42
2018,6,8,19,0,184.0,23.0,3.0,19.9,34.0,17.96,0.0
2018,6,8,19,15,92.0,11.5,2.9,19.4,17.0,9.82,0.0
2018,6,8,19,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,9,4,45,42.5,6.5,2.45,14.25,8.0,0.0,0.0
2018,6,9,5,0,85.0,13.0,2.5,14.4,16.0,66.08,0.0
2018,6,9,5,15,204.0,26.0,2.7,14.95,47.0,211.28,131.17
2018,6,9,5,30,323.0,39.0,2.9,15.5,78.0,329.13,264.6
2018,6,9,5,45,405.5,48.0,3.1,16.05,120.5,417.14,342.81
2018,6,9,6,0,488.0,57.0,3.3,16.6,163.0,510.21,420.2
2018,6,9,6,15,514.5,66.5,3.4,17.2,204.5,560.99,461.03
2018,6,9,6,30,541.0,76.0,3.5,17.8,246.0,611.85,499.92
2018,6,9,6,45,420.5,102.5,3.6,18.35,249.0,541.24,443.61
2018,6,9,7,0,300.0,129.0,3.7,18.9,252.0,448.27,367.65
2018,6,9,7,15,211.5,148.0,3.8,19.5,240.5,390.85,318.58
2018,6,9,7,30,123.0,167.0,3.9,20.1,229.0,307.43,248.56
2018,6,9,7,45,112.5,210.5,3.95,20.65,271.5,347.71,278.21
2018,6,9,8,0,102.0,254.0,4.0,21.2,314.0,364.41,288.92
2018,6,9,8,15,218.0,245.5,4.05,21.7,387.5,510.68,402.57
2018,6,9,8,30,334.0,237.0,4.1,22.2,461.0,614.85,480.93
2018,6,9,8,45,529.0,193.0,4.15,22.7,574.5,793.49,611.87
2018,6,9,9,0,724.0,149.0,4.2,23.2,688.0,937.59,709.53
2018,6,9,9,15,707.0,163.5,4.25,23.55,712.0,928.62,700.18
2018,6,9,9,30,690.0,178.0,4.3,23.9,736.0,916.36,689.84
2018,6,9,9,45,717.5,179.5,4.35,24.2,780.5,931.18,698.36
2018,6,9,10,0,745.0,181.0,4.4,24.5,825.0,934.01,698.61
2018,6,9,10,15,787.0,170.5,4.5,24.8,869.5,944.02,704.12
2018,6,9,10,30,829.0,160.0,4.6,25.1,914.0,949.47,706.91
2018,6,9,10,45,764.0,198.0,4.7,25.35,904.5,898.51,671.62
2018,6,9,11,0,699.0,236.0,4.8,25.6,895.0,855.3,640.72
2018,6,9,11,15,611.5,300.5,5.0,25.65,882.5,805.98,604.29
2018,6,9,11,30,524.0,365.0,5.2,25.7,870.0,760.51,570.12
2018,6,9,11,45,598.0,328.5,5.35,25.75,907.5,756.79,568.86
2018,6,9,12,0,672.0,292.0,5.5,25.8,945.0,743.7,560.35
2018,6,9,12,15,599.5,330.0,5.6,25.75,911.5,689.1,519.16
2018,6,9,12,30,527.0,368.0,5.7,25.7,878.0,634.09,477.56
2018,6,9,12,45,455.0,394.0,5.8,25.6,831.0,574.64,432.68
2018,6,9,13,0,383.0,420.0,5.9,25.5,784.0,526.6,395.84
2018,6,9,13,15,377.5,411.0,5.95,25.3,764.5,489.29,367.11
2018,6,9,13,30,372.0,402.0,6.0,25.1,745.0,452.69,338.39
2018,6,9,13,45,348.5,399.0,6.05,24.9,713.5,413.64,307.63
2018,6,9,14,0,325.0,396.0,6.1,24.7,682.0,377.04,278.62
2018,6,9,14,15,349.0,373.5,6.1,24.35,671.0,344.8,251.71
2018,6,9,14,30,373.0,351.0,6.1,24.0,660.0,310.66,223.14
2018,6,9,14,45,472.0,291.5,6.1,23.65,665.0,254.41,174.94
2018,6,9,15,0,571.0,232.0,6.1,23.3,670.0,196.71,127.91
2018,6,9,15,15,594.0,210.5,6.1,23.3,644.0,149.26,98.97
2018,6,9,15,30,617.0,189.0,6.1,23.3,618.0,112.17,88.71
2018,6,9,15,45,557.0,193.5,6.05,22.4,561.0,119.7,95.6
2018,6,9,16,0,497.0,198.0,6.0,21.5,504.0,123.74,99.62
2018,6,9,16,15,464.5,188.0,5.95,20.95,455.5,119.84,96.86
2018,6,9,16,30,432.0,178.0,5.9,20.4,407.0,115.67,93.85
2018,6,9,16,45,506.0,141.5,5.8,19.85,383.5,96.06,77.56
2018,6,9,17,0,580.0,105.0,5.7,19.3,360.0,74.46,59.32
2018,6,9,17,15,526.5,99.5,5.55,18.75,309.0,72.03,57.52
2018,6,9,17,30,473.0,94.0,5.4,18.2,258.0,68.3,54.52
2018,6,9,17,45,450.0,81.0,5.2,17.65,216.5,59.92,47.32
2018,6,9,18,0,427.0,68.0,5.0,17.1,175.0,52.63,40.89
2018,6,9,18,15,372.5,57.0,4.8,16.55,135.0,43.36,32.54
2018,6,9,18,30,318.0,46.0,4.6,16.0,95.0,35.35,25.09
2018,6,9,18,45,227.0,34.5,4.4,15.5,63.0,26.66,16.54
2018,6,9,19,0,136.0,23.0,4.2,15.0,31.0,17.87,0.0
2018,6,9,19,15,68.0,11.5,4.1,14.6,15.5,9.82,0.0
2018,6,9,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,10,4,45,33.0,7.0,2.8,11.25,8.0,0.0,0.0
2018,6,10,5,0,66.0,14.0,2.9,11.4,16.0,54.62,0.0
2018,6,10,5,15,179.5,28.0,3.0,11.95,47.0,198.27,124.73
2018,6,10,5,30,293.0,42.0,3.1,12.5,78.0,310.43,252.47
2018,6,10,5,45,384.0,51.5,3.2,13.1,121.0,404.05,336.29
2018,6,10,6,0,475.0,61.0,3.3,13.7,164.0,504.22,420.08
2018,6,10,6,15,532.0,68.0,3.4,14.4,212.0,577.49,478.9
2018,6,10,6,30,589.0,75.0,3.5,15.1,260.0,652.52,536.4
2018,6,10,6,45,594.5,86.5,3.55,15.85,301.5,688.04,561.14
2018,6,10,7,0,600.0,98.0,3.6,16.6,343.0,721.62,583.52
2018,6,10,7,15,602.5,112.0,3.75,17.45,386.0,753.27,603.88
2018,6,10,7,30,605.0,126.0,3.9,18.3,429.0,782.42,621.88
2018,6,10,7,45,633.0,132.5,4.0,19.1,478.5,825.47,649.52
2018,6,10,8,0,661.0,139.0,4.1,19.9,528.0,866.64,675.18
2018,6,10,8,15,671.0,148.5,4.2,20.7,571.0,890.9,688.49
2018,6,10,8,30,681.0,158.0,4.3,21.5,614.0,912.35,699.85
2018,6,10,8,45,751.5,142.0,4.4,22.3,676.0,955.31,726.05
2018,6,10,9,0,822.0,126.0,4.5,23.1,738.0,1004.52,755.98
2018,6,10,9,15,846.0,122.5,4.5,23.7,780.5,1003.55,751.6
2018,6,10,9,30,870.0,119.0,4.5,24.3,823.0,1012.74,754.68
2018,6,10,9,45,880.5,119.0,4.55,24.85,856.5,1008.64,749.31
2018,6,10,10,0,891.0,119.0,4.6,25.4,890.0,1001.09,742.0
2018,6,10,10,15,894.5,121.5,4.6,25.8,915.5,985.82,729.71
2018,6,10,10,30,898.0,124.0,4.6,26.2,941.0,967.2,715.39
2018,6,10,10,45,905.0,123.0,4.65,26.65,961.5,945.25,699.24
2018,6,10,11,0,912.0,122.0,4.7,27.1,982.0,920.1,681.03
2018,6,10,11,15,914.0,122.5,4.7,27.4,994.0,888.91,658.86
2018,6,10,11,30,916.0,123.0,4.7,27.7,1006.0,854.97,634.88
2018,6,10,11,45,917.0,122.5,4.75,27.95,1010.5,816.92,608.48
2018,6,10,12,0,918.0,122.0,4.8,28.2,1015.0,776.69,580.18
2018,6,10,12,15,918.0,121.0,4.85,28.3,1012.0,733.44,548.2
2018,6,10,12,30,918.0,120.0,4.9,28.4,1009.0,688.53,514.35
2018,6,10,12,45,916.5,119.0,4.95,28.5,999.0,641.22,477.97
2018,6,10,13,0,915.0,118.0,5.0,28.6,989.0,592.66,439.75
2018,6,10,13,15,910.5,117.5,5.05,28.5,971.0,541.86,399.21
2018,6,10,13,30,906.0,117.0,5.1,28.4,953.0,490.4,357.04
2018,6,10,13,45,900.0,116.5,5.1,28.35,928.5,437.88,312.85
2018,6,10,14,0,894.0,116.0,5.1,28.3,904.0,385.23,267.7
2018,6,10,14,15,886.5,114.5,5.15,28.05,873.0,331.58,221.66
2018,6,10,14,30,879.0,113.0,5.2,27.8,842.0,278.37,176.37
2018,6,10,14,45,869.5,111.0,5.2,27.6,805.5,225.16,133.23
2018,6,10,15,0,860.0,109.0,5.2,27.4,769.0,173.0,95.93
2018,6,10,15,15,848.0,106.0,5.2,27.4,727.5,121.33,68.83
2018,6,10,15,30,836.0,103.0,5.2,27.4,686.0,84.28,64.31
2018,6,10,15,45,820.5,100.5,5.2,26.7,640.5,72.94,55.3
2018,6,10,16,0,805.0,98.0,5.2,26.0,595.0,72.56,55.32
2018,6,10,16,15,784.5,94.0,5.15,25.5,546.0,71.0,54.32
2018,6,10,16,30,764.0,90.0,5.1,25.0,497.0,69.32,53.2
2018,6,10,16,45,737.0,86.5,5.05,24.5,446.5,67.79,52.21
2018,6,10,17,0,710.0,83.0,5.0,24.0,396.0,66.2,51.15
2018,6,10,17,15,673.5,78.0,4.9,23.35,345.0,57.96,44.39
2018,6,10,17,30,637.0,73.0,4.8,22.7,294.0,55.21,42.24
2018,6,10,17,45,585.5,67.0,4.7,22.0,244.5,51.48,39.17
2018,6,10,18,0,534.0,61.0,4.6,21.3,195.0,47.69,35.91
2018,6,10,18,15,459.0,53.0,4.35,20.55,150.0,42.07,30.88
2018,6,10,18,30,384.0,45.0,4.1,19.8,105.0,36.38,25.57
2018,6,10,18,45,275.0,35.0,3.85,19.0,70.0,28.73,18.04
2018,6,10,19,0,166.0,25.0,3.6,18.2,35.0,19.46,1.39
2018,6,10,19,15,86.0,13.0,3.5,17.7,18.0,11.1,0.0
2018,6,10,19,30,6.0,1.0,3.4,17.2,1.0,0.0,0.0
2018,6,10,19,45,3.0,0.5,3.3,16.7,0.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,4,45,48.0,7.0,2.25,12.95,8.5,0.0,0.0
2018,6,11,5,0,96.0,14.0,2.3,13.1,17.0,73.98,0.0
2018,6,11,5,15,223.0,25.5,2.35,13.65,48.5,224.82,141.35
2018,6,11,5,30,350.0,37.0,2.4,14.2,80.0,346.79,279.63
2018,6,11,5,45,437.5,45.0,2.4,14.7,123.5,437.94,359.76
2018,6,11,6,0,525.0,53.0,2.4,15.2,167.0,534.64,439.09
2018,6,11,6,15,581.5,58.5,2.45,15.95,215.5,606.48,495.17
2018,6,11,6,30,638.0,64.0,2.5,16.7,264.0,680.24,549.91
2018,6,11,6,45,677.5,68.5,2.5,17.45,315.0,733.22,586.44
2018,6,11,7,0,717.0,73.0,2.5,18.2,366.0,792.04,625.72
2018,6,11,7,15,745.5,76.5,2.55,19.05,417.0,838.35,654.71
2018,6,11,7,30,774.0,80.0,2.6,19.9,468.0,883.12,681.84
2018,6,11,7,45,795.5,83.0,2.65,20.75,517.5,918.42,701.78
2018,6,11,8,0,817.0,86.0,2.7,21.6,567.0,951.36,719.8
2018,6,11,8,15,833.5,89.0,2.75,22.45,614.0,964.88,724.56
2018,6,11,8,30,850.0,92.0,2.8,23.3,661.0,987.1,735.31
2018,6,11,8,45,862.5,94.5,2.85,24.1,704.5,1001.55,740.96
2018,6,11,9,0,875.0,97.0,2.9,24.9,748.0,1012.75,744.6
2018,6,11,9,15,874.5,105.0,2.9,25.7,784.0,1013.5,741.12
2018,6,11,9,30,874.0,113.0,2.9,26.5,820.0,1010.58,735.52
2018,6,11,9,45,868.5,122.5,2.95,27.3,849.0,1000.6,726.0
2018,6,11,10,0,863.0,132.0,3.0,28.1,878.0,987.05,714.4
2018,6,11,10,15,870.0,133.0,3.05,28.85,905.0,973.9,703.39
2018,6,11,10,30,877.0,134.0,3.1,29.6,932.0,957.42,690.36
2018,6,11,10,45,882.5,135.0,3.15,30.35,952.5,936.26,674.46
2018,6,11,11,0,888.0,136.0,3.2,31.1,973.0,911.94,656.64
2018,6,11,11,15,891.0,136.5,3.25,31.5,986.0,882.01,636.16
2018,6,11,11,30,894.0,137.0,3.3,31.9,999.0,849.35,613.91
2018,6,11,11,45,896.0,136.5,3.3,32.3,1004.0,812.57,588.66
2018,6,11,12,0,898.0,136.0,3.3,32.7,1009.0,773.62,561.29
2018,6,11,12,15,902.0,133.0,3.35,32.9,1008.0,732.22,531.62
2018,6,11,12,30,906.0,130.0,3.4,33.1,1007.0,688.96,500.0
2018,6,11,12,45,910.0,125.5,3.45,33.3,999.0,642.86,465.68
2018,6,11,13,0,914.0,121.0,3.5,33.5,991.0,595.13,429.28
2018,6,11,13,15,911.0,120.0,3.55,33.55,974.0,544.77,390.23
2018,6,11,13,30,908.0,119.0,3.6,33.6,957.0,493.62,349.5
2018,6,11,13,45,903.5,117.5,3.65,33.65,933.0,440.92,306.59
2018,6,11,14,0,899.0,116.0,3.7,33.7,909.0,387.96,262.55
2018,6,11,14,15,892.0,114.5,3.75,33.65,878.5,334.2,217.6
2018,6,11,14,30,885.0,113.0,3.8,33.6,848.0,280.83,173.31
2018,6,11,14,45,876.5,110.5,3.85,33.5,811.5,227.17,130.91
2018,6,11,15,0,868.0,108.0,3.9,33.4,775.0,174.46,94.03
2018,6,11,15,15,855.5,106.0,3.9,33.4,733.5,122.92,67.59
2018,6,11,15,30,843.0,104.0,3.9,33.4,692.0,84.98,63.2
2018,6,11,15,45,827.5,101.0,3.95,32.9,646.0,73.35,54.15
2018,6,11,16,0,812.0,98.0,4.0,32.4,600.0,72.65,53.88
2018,6,11,16,15,792.0,94.5,4.0,31.95,551.5,71.43,53.17
2018,6,11,16,30,772.0,91.0,4.0,31.5,503.0,70.11,52.38
2018,6,11,16,45,745.0,87.0,3.95,31.05,452.0,68.24,51.12
2018,6,11,17,0,718.0,83.0,3.9,30.6,401.0,66.27,49.77
2018,6,11,17,15,681.0,79.0,3.7,29.9,350.0,58.73,43.78
2018,6,11,17,30,644.0,75.0,3.5,29.2,299.0,56.73,42.34
2018,6,11,17,45,593.0,69.0,3.3,28.45,249.5,53.05,39.41
2018,6,11,18,0,542.0,63.0,3.1,27.7,200.0,49.32,36.29
2018,6,11,18,15,465.5,55.0,2.7,26.5,154.0,43.74,31.49
2018,6,11,18,30,389.0,47.0,2.3,25.3,108.0,38.09,26.4
2018,6,11,18,45,277.5,36.0,1.9,24.15,72.0,29.59,18.36
2018,6,11,19,0,166.0,25.0,1.5,23.0,36.0,19.45,2.07
2018,6,11,19,15,86.0,13.5,1.45,22.45,19.0,11.52,0.0
2018,6,11,19,30,6.0,2.0,1.4,21.9,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.3,21.35,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
