Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,3,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,6,12,4,45,49.5,7.0,0.45,17.6,8.5,0.0,0.0
2018,6,12,5,0,99.0,14.0,0.4,18.0,17.0,75.87,0.0
2018,6,12,5,15,228.0,26.0,0.4,19.0,49.5,228.5,139.42
2018,6,12,5,30,357.0,38.0,0.4,20.0,82.0,352.69,273.26
2018,6,12,5,45,444.0,46.0,0.4,20.95,125.5,443.99,347.92
2018,6,12,6,0,531.0,54.0,0.4,21.9,169.0,540.61,420.85
2018,6,12,6,15,588.0,59.5,0.5,22.85,218.0,613.16,473.43
2018,6,12,6,30,645.0,65.0,0.6,23.8,267.0,687.6,524.74
2018,6,12,6,45,684.0,70.0,0.7,24.75,318.5,746.42,562.91
2018,6,12,7,0,723.0,75.0,0.8,25.7,370.0,800.01,596.16
2018,6,12,7,15,751.5,78.5,0.95,26.75,421.0,846.52,624.18
2018,6,12,7,30,780.0,82.0,1.1,27.8,472.0,891.44,650.43
2018,6,12,7,45,801.5,85.0,1.25,28.9,522.0,926.87,669.87
2018,6,12,8,0,823.0,88.0,1.4,30.0,572.0,959.89,687.49
2018,6,12,8,15,839.5,91.0,1.45,30.7,619.5,973.38,692.32
2018,6,12,8,30,856.0,94.0,1.5,31.4,667.0,995.62,702.84
2018,6,12,8,45,869.0,96.0,1.55,32.15,710.5,1010.0,708.26
2018,6,12,9,0,882.0,98.0,1.6,32.9,754.0,1021.13,711.84
2018,6,12,9,15,892.5,99.0,1.65,33.4,792.5,1025.2,711.98
2018,6,12,9,30,903.0,100.0,1.7,33.9,831.0,1025.84,710.25
2018,6,12,9,45,912.0,101.0,1.75,34.4,864.5,1021.48,705.66
2018,6,12,10,0,921.0,102.0,1.8,34.9,898.0,1013.57,699.11
2018,6,12,10,15,926.5,102.5,1.95,35.25,924.5,998.23,689.84
2018,6,12,10,30,932.0,103.0,2.1,35.6,951.0,979.49,678.49
2018,6,12,10,45,935.5,104.5,2.25,35.95,971.0,956.53,664.47
2018,6,12,11,0,939.0,106.0,2.4,36.3,991.0,930.33,648.33
2018,6,12,11,15,940.5,106.5,2.5,36.45,1003.0,898.42,628.61
2018,6,12,11,30,942.0,107.0,2.6,36.6,1015.0,863.73,607.0
2018,6,12,11,45,942.5,107.0,2.7,36.8,1019.5,825.26,582.66
2018,6,12,12,0,943.0,107.0,2.8,37.0,1024.0,784.52,556.63
2018,6,12,12,15,941.0,108.0,2.95,37.0,1021.5,740.82,527.28
2018,6,12,12,30,939.0,109.0,3.1,37.0,1019.0,695.45,495.71
2018,6,12,12,45,935.0,109.0,3.25,37.0,1007.5,646.68,460.88
2018,6,12,13,0,931.0,109.0,3.4,37.0,996.0,596.81,424.21
2018,6,12,13,15,927.0,109.0,3.5,36.9,978.5,546.02,385.76
2018,6,12,13,30,923.0,109.0,3.6,36.8,961.0,494.47,345.56
2018,6,12,13,45,917.5,108.0,3.7,36.65,936.5,441.09,302.97
2018,6,12,14,0,912.0,107.0,3.8,36.5,912.0,387.51,259.19
2018,6,12,14,15,904.5,105.5,3.9,36.2,881.0,333.04,214.36
2018,6,12,14,30,897.0,104.0,4.0,35.9,850.0,279.0,170.09
2018,6,12,14,45,887.5,102.5,4.05,35.65,813.5,225.24,127.95
2018,6,12,15,0,878.0,101.0,4.1,35.4,777.0,172.52,91.29
2018,6,12,15,15,866.0,99.0,4.1,35.4,735.5,120.57,64.54
2018,6,12,15,30,854.0,97.0,4.1,35.4,694.0,81.12,59.58
2018,6,12,15,45,838.5,94.5,4.15,34.65,648.0,79.95,59.04
2018,6,12,16,0,823.0,92.0,4.2,33.9,602.0,68.9,50.49
2018,6,12,16,15,803.0,89.5,4.2,33.4,553.5,68.19,50.2
2018,6,12,16,30,783.0,87.0,4.2,32.9,505.0,67.43,49.87
2018,6,12,16,45,757.0,83.5,4.15,32.45,454.5,65.81,48.82
2018,6,12,17,0,731.0,80.0,4.1,32.0,404.0,64.13,47.69
2018,6,12,17,15,696.5,75.0,4.0,31.25,353.0,61.11,45.5
2018,6,12,17,30,662.0,70.0,3.9,30.5,302.0,53.19,39.14
2018,6,12,17,45,612.5,64.5,3.8,29.75,252.0,49.74,36.4
2018,6,12,18,0,563.0,59.0,3.7,29.0,202.0,46.25,33.5
2018,6,12,18,15,489.5,52.0,3.35,27.9,156.5,41.35,29.29
2018,6,12,18,30,416.0,45.0,3.0,26.8,111.0,36.44,24.85
2018,6,12,18,45,305.0,35.0,2.7,25.75,74.5,28.73,17.57
2018,6,12,19,0,194.0,25.0,2.4,24.7,38.0,19.5,2.75
2018,6,12,19,15,101.5,13.5,2.35,24.0,20.0,11.52,0.0
2018,6,12,19,30,9.0,2.0,2.3,23.3,2.0,0.0,0.0
2018,6,12,19,45,4.5,1.0,2.25,22.65,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,13,4,45,49.0,7.0,1.55,15.8,8.5,0.0,0.0
2018,6,13,5,0,98.0,14.0,1.6,16.0,17.0,75.19,0.0
2018,6,13,5,15,229.5,26.0,1.7,16.6,49.5,229.4,142.31
2018,6,13,5,30,361.0,38.0,1.8,17.2,82.0,355.44,282.34
2018,6,13,5,45,450.5,45.5,1.9,17.75,126.0,448.2,362.34
2018,6,13,6,0,540.0,53.0,2.0,18.3,170.0,546.34,441.43
2018,6,13,6,15,598.0,58.5,2.0,19.15,220.0,619.97,497.2
2018,6,13,6,30,656.0,64.0,2.0,20.0,270.0,695.59,551.41
2018,6,13,6,45,696.5,68.5,2.0,20.8,322.0,750.01,587.73
2018,6,13,7,0,737.0,73.0,2.0,21.6,374.0,810.3,626.63
2018,6,13,7,15,766.0,76.0,2.0,22.6,425.5,856.93,654.03
2018,6,13,7,30,795.0,79.0,2.0,23.6,477.0,901.98,679.49
2018,6,13,7,45,817.0,82.0,2.0,24.55,527.5,938.19,698.45
2018,6,13,8,0,839.0,85.0,2.0,25.5,578.0,960.45,707.91
2018,6,13,8,15,855.0,87.5,2.05,26.35,625.5,984.73,719.54
2018,6,13,8,30,871.0,90.0,2.1,27.2,673.0,1006.08,729.18
2018,6,13,8,45,883.5,92.0,2.15,28.0,716.5,1020.13,734.33
2018,6,13,9,0,896.0,94.0,2.2,28.8,760.0,1030.88,737.53
2018,6,13,9,15,904.0,96.5,2.3,29.45,798.5,1034.19,737.2
2018,6,13,9,30,912.0,99.0,2.4,30.1,837.0,1033.98,734.85
2018,6,13,9,45,917.5,101.5,2.5,30.75,869.5,1027.72,728.84
2018,6,13,10,0,923.0,104.0,2.6,31.4,902.0,1017.9,720.78
2018,6,13,10,15,928.0,105.5,2.75,31.9,929.0,1003.05,710.56
2018,6,13,10,30,933.0,107.0,2.9,32.4,956.0,984.76,698.22
2018,6,13,10,45,936.5,108.0,3.0,32.85,975.5,961.23,682.33
2018,6,13,11,0,940.0,109.0,3.1,33.3,995.0,934.49,664.43
2018,6,13,11,15,942.0,110.0,3.25,33.6,1008.0,903.38,644.41
2018,6,13,11,30,944.0,111.0,3.4,33.9,1021.0,869.41,622.42
2018,6,13,11,45,944.5,111.5,3.5,34.2,1026.0,831.21,597.23
2018,6,13,12,0,945.0,112.0,3.6,34.5,1031.0,790.72,570.37
2018,6,13,12,15,944.5,111.5,3.7,34.5,1028.5,746.71,539.77
2018,6,13,12,30,944.0,111.0,3.8,34.5,1026.0,700.99,507.06
2018,6,13,12,45,942.0,110.5,3.9,34.55,1016.0,652.81,471.68
2018,6,13,13,0,940.0,110.0,4.0,34.6,1006.0,603.36,434.4
2018,6,13,13,15,936.5,110.0,4.05,34.45,989.0,552.38,395.18
2018,6,13,13,30,933.0,110.0,4.1,34.3,972.0,500.58,354.18
2018,6,13,13,45,927.5,109.0,4.15,34.2,947.5,446.68,310.48
2018,6,13,14,0,922.0,108.0,4.2,34.1,923.0,392.58,265.64
2018,6,13,14,15,915.0,106.5,4.2,33.8,892.0,337.71,219.88
2018,6,13,14,30,908.0,105.0,4.2,33.5,861.0,283.21,174.67
2018,6,13,14,45,899.0,103.5,4.25,33.25,824.5,228.93,131.59
2018,6,13,15,0,890.0,102.0,4.3,33.0,788.0,175.64,94.01
2018,6,13,15,15,878.5,100.0,4.3,33.0,746.0,123.05,66.37
2018,6,13,15,30,867.0,98.0,4.3,33.0,704.0,81.96,60.88
2018,6,13,15,45,852.0,95.5,4.35,32.1,658.0,80.8,60.39
2018,6,13,16,0,837.0,93.0,4.4,31.2,612.0,69.77,51.8
2018,6,13,16,15,817.0,89.5,4.4,30.55,562.5,68.4,51.0
2018,6,13,16,30,797.0,86.0,4.4,29.9,513.0,66.92,50.1
2018,6,13,16,45,770.5,83.0,4.35,29.25,462.0,65.61,49.33
2018,6,13,17,0,744.0,80.0,4.3,28.6,411.0,64.27,48.52
2018,6,13,17,15,707.5,75.5,4.25,27.75,358.5,61.6,46.61
2018,6,13,17,30,671.0,71.0,4.2,26.9,306.0,53.99,40.44
2018,6,13,17,45,620.0,65.5,4.1,26.1,255.5,50.54,37.68
2018,6,13,18,0,569.0,60.0,4.0,25.3,205.0,47.05,34.75
2018,6,13,18,15,494.5,52.5,3.85,24.35,158.5,41.76,30.13
2018,6,13,18,30,420.0,45.0,3.7,23.4,112.0,36.42,25.25
2018,6,13,18,45,311.5,35.5,3.55,22.5,75.5,29.16,18.25
2018,6,13,19,0,203.0,26.0,3.4,21.6,39.0,20.28,3.87
2018,6,13,19,15,106.5,14.0,3.4,20.9,20.5,11.95,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.55,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,4,45,44.5,7.0,2.3,14.25,8.5,0.0,0.0
2018,6,14,5,0,89.0,14.0,2.4,14.4,17.0,69.34,0.0
2018,6,14,5,15,217.0,27.0,2.45,14.95,49.5,221.72,138.27
2018,6,14,5,30,345.0,40.0,2.5,15.5,82.0,345.23,276.97
2018,6,14,5,45,334.0,44.0,2.55,16.0,100.0,356.22,293.22
2018,6,14,6,0,323.0,48.0,2.6,16.5,118.0,363.47,302.23
2018,6,14,6,15,161.5,60.0,2.6,17.2,95.0,221.7,184.88
2018,6,14,6,30,0.0,72.0,2.6,17.9,72.0,61.37,46.16
2018,6,14,6,45,10.0,105.0,2.65,18.6,109.0,103.55,81.72
2018,6,14,7,0,20.0,138.0,2.7,19.3,146.0,146.44,116.93
2018,6,14,7,15,92.5,171.5,2.65,20.15,217.0,267.35,216.22
2018,6,14,7,30,165.0,205.0,2.6,21.0,288.0,396.32,317.03
2018,6,14,7,45,314.0,198.5,2.5,21.85,376.0,554.31,437.37
2018,6,14,8,0,463.0,192.0,2.4,22.7,464.0,719.41,555.46
2018,6,14,8,15,655.0,146.5,2.4,23.5,566.0,872.25,658.37
2018,6,14,8,30,847.0,101.0,2.4,24.3,668.0,994.78,734.67
2018,6,14,8,45,874.5,97.0,2.4,25.1,716.0,1016.88,743.62
2018,6,14,9,0,902.0,93.0,2.4,25.9,764.0,1035.93,751.6
2018,6,14,9,15,913.0,94.5,2.45,26.6,803.5,1041.2,751.68
2018,6,14,9,30,924.0,96.0,2.5,27.3,843.0,1042.94,749.8
2018,6,14,9,45,933.5,96.0,2.6,28.0,877.0,1037.95,744.34
2018,6,14,10,0,943.0,96.0,2.7,28.7,911.0,1029.39,736.81
2018,6,14,10,15,948.5,96.5,2.75,29.3,938.0,1013.9,724.85
2018,6,14,10,30,954.0,97.0,2.8,29.9,965.0,994.95,710.88
2018,6,14,10,45,958.0,97.5,2.9,30.5,985.0,971.21,694.39
2018,6,14,11,0,962.0,98.0,3.0,31.1,1005.0,944.19,675.85
2018,6,14,11,15,964.0,99.0,3.1,31.5,1018.0,912.76,654.99
2018,6,14,11,30,966.0,100.0,3.2,31.9,1031.0,878.4,632.18
2018,6,14,11,45,967.0,100.0,3.3,32.3,1036.5,839.71,606.4
2018,6,14,12,0,968.0,100.0,3.4,32.7,1042.0,798.63,578.89
2018,6,14,12,15,966.0,101.0,3.55,32.75,1039.0,754.12,548.32
2018,6,14,12,30,964.0,102.0,3.7,32.8,1036.0,707.87,515.16
2018,6,14,12,45,960.5,102.5,3.8,32.9,1025.5,658.81,478.86
2018,6,14,13,0,957.0,103.0,3.9,33.0,1015.0,608.53,440.7
2018,6,14,13,15,953.5,103.0,4.05,32.85,998.0,556.85,400.94
2018,6,14,13,30,950.0,103.0,4.2,32.7,981.0,504.31,359.26
2018,6,14,13,45,945.0,102.0,4.3,32.5,956.5,449.83,314.94
2018,6,14,14,0,940.0,101.0,4.4,32.3,932.0,395.07,269.31
2018,6,14,14,15,932.5,100.5,4.45,31.95,901.0,339.84,222.87
2018,6,14,14,30,925.0,100.0,4.5,31.6,870.0,284.99,176.95
2018,6,14,14,45,915.5,98.5,4.55,31.2,833.0,229.76,132.77
2018,6,14,15,0,906.0,97.0,4.6,30.8,796.0,175.57,94.11
2018,6,14,15,15,895.0,95.0,4.6,30.8,754.0,122.2,65.52
2018,6,14,15,30,884.0,93.0,4.6,30.8,712.0,79.35,59.35
2018,6,14,15,45,868.5,91.0,4.6,29.8,665.5,78.39,59.02
2018,6,14,16,0,853.0,89.0,4.6,28.8,619.0,77.31,58.56
2018,6,14,16,15,832.0,86.5,4.55,28.2,569.0,66.61,50.03
2018,6,14,16,30,811.0,84.0,4.5,27.6,519.0,65.72,49.59
2018,6,14,16,45,784.0,80.5,4.4,26.95,467.0,63.97,48.44
2018,6,14,17,0,757.0,77.0,4.3,26.3,415.0,62.15,47.21
2018,6,14,17,15,726.5,73.0,4.2,25.6,364.5,59.84,45.55
2018,6,14,17,30,696.0,69.0,4.1,24.9,314.0,57.48,43.78
2018,6,14,17,45,648.5,63.5,3.95,24.15,263.0,49.25,36.89
2018,6,14,18,0,601.0,58.0,3.8,23.4,212.0,45.69,33.87
2018,6,14,18,15,530.5,51.0,3.6,22.6,165.0,40.72,29.48
2018,6,14,18,30,460.0,44.0,3.4,21.8,118.0,35.72,24.85
2018,6,14,18,45,350.5,34.5,3.15,20.95,79.5,28.36,17.78
2018,6,14,19,0,241.0,25.0,2.9,20.1,41.0,20.93,4.84
2018,6,14,19,15,127.5,13.5,2.85,19.6,21.5,11.52,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.6,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,15,4,45,32.0,6.0,2.15,13.85,7.0,0.0,0.0
2018,6,15,5,0,64.0,12.0,2.2,14.0,14.0,51.48,0.0
2018,6,15,5,15,80.5,16.5,2.25,14.45,23.5,104.03,62.22
2018,6,15,5,30,97.0,21.0,2.3,14.9,33.0,124.51,98.51
2018,6,15,5,45,111.5,27.5,2.35,15.35,47.0,146.11,119.81
2018,6,15,6,0,126.0,34.0,2.4,15.8,61.0,169.02,140.78
2018,6,15,6,15,63.0,32.5,2.4,16.5,46.0,98.62,80.43
2018,6,15,6,30,0.0,31.0,2.4,17.2,31.0,25.57,16.12
2018,6,15,6,45,0.0,37.5,2.45,17.9,37.5,30.97,20.63
2018,6,15,7,0,0.0,44.0,2.5,18.6,44.0,36.38,25.05
2018,6,15,7,15,0.0,74.5,2.5,19.3,74.5,61.81,46.07
2018,6,15,7,30,0.0,105.0,2.5,20.0,105.0,89.25,68.33
2018,6,15,7,45,0.5,127.5,2.5,20.75,128.0,110.44,85.11
2018,6,15,8,0,1.0,150.0,2.5,21.5,151.0,131.61,101.58
2018,6,15,8,15,5.0,171.0,2.5,22.3,174.5,154.77,119.5
2018,6,15,8,30,9.0,192.0,2.5,23.1,198.0,177.83,137.04
2018,6,15,8,45,32.5,245.5,2.5,23.85,269.5,270.88,209.04
2018,6,15,9,0,56.0,299.0,2.5,24.6,341.0,348.65,266.98
2018,6,15,9,15,119.5,339.0,2.65,25.25,434.0,472.26,358.48
2018,6,15,9,30,183.0,379.0,2.8,25.9,527.0,571.68,429.43
2018,6,15,9,45,482.5,275.5,2.9,26.5,687.5,791.73,588.77
2018,6,15,10,0,782.0,172.0,3.0,27.1,848.0,963.0,703.41
2018,6,15,10,15,857.5,138.0,3.1,27.5,900.5,968.1,704.0
2018,6,15,10,30,933.0,104.0,3.2,27.9,953.0,982.65,712.28
2018,6,15,10,45,936.5,105.5,3.35,28.3,973.0,959.8,696.58
2018,6,15,11,0,940.0,107.0,3.5,28.7,993.0,933.69,679.02
2018,6,15,11,15,942.0,107.5,3.6,28.95,1005.5,902.3,658.02
2018,6,15,11,30,944.0,108.0,3.7,29.2,1018.0,868.07,635.08
2018,6,15,11,45,945.0,107.5,3.8,29.45,1023.0,829.61,609.18
2018,6,15,12,0,946.0,107.0,3.9,29.7,1028.0,788.86,581.57
2018,6,15,12,15,942.0,109.5,4.0,29.7,1025.0,744.93,550.36
2018,6,15,12,30,938.0,112.0,4.1,29.7,1022.0,699.44,516.95
2018,6,15,12,45,931.5,115.0,4.2,29.7,1011.0,651.45,480.92
2018,6,15,13,0,925.0,118.0,4.3,29.7,1000.0,602.51,443.22
2018,6,15,13,15,921.0,117.5,4.4,29.5,982.5,551.63,403.43
2018,6,15,13,30,917.0,117.0,4.5,29.3,965.0,500.01,361.89
2018,6,15,13,45,911.0,116.0,4.55,29.05,940.5,446.72,317.99
2018,6,15,14,0,905.0,115.0,4.6,28.8,916.0,393.29,272.93
2018,6,15,14,15,897.5,114.0,4.65,28.5,885.5,339.47,227.05
2018,6,15,14,30,890.0,113.0,4.7,28.2,855.0,286.07,181.72
2018,6,15,14,45,880.0,112.0,4.8,27.85,818.5,232.83,138.52
2018,6,15,15,0,870.0,111.0,4.9,27.5,782.0,180.66,100.72
2018,6,15,15,15,858.0,108.5,4.9,27.5,740.5,128.73,72.19
2018,6,15,15,30,846.0,106.0,4.9,27.5,699.0,86.12,65.76
2018,6,15,15,45,830.0,102.5,5.0,26.4,652.5,74.21,56.4
2018,6,15,16,0,814.0,99.0,5.1,25.3,606.0,73.21,56.0
2018,6,15,16,15,794.0,95.5,5.1,24.55,557.0,72.02,55.36
2018,6,15,16,30,774.0,92.0,5.1,23.8,508.0,70.72,54.64
2018,6,15,16,45,748.5,88.0,5.05,23.1,457.5,68.89,53.43
2018,6,15,17,0,723.0,84.0,5.0,22.4,407.0,66.97,52.13
2018,6,15,17,15,689.5,78.5,4.9,21.6,356.0,58.36,45.04
2018,6,15,17,30,656.0,73.0,4.8,20.8,305.0,55.25,42.61
2018,6,15,17,45,610.0,67.0,4.65,20.0,255.5,51.54,39.56
2018,6,15,18,0,564.0,61.0,4.5,19.2,206.0,47.75,36.3
2018,6,15,18,15,495.5,53.5,4.3,18.55,160.5,42.53,31.6
2018,6,15,18,30,427.0,46.0,4.1,17.9,115.0,37.25,26.63
2018,6,15,18,45,322.5,36.0,3.9,17.25,78.0,29.57,19.15
2018,6,15,19,0,218.0,26.0,3.7,16.6,41.0,21.78,5.96
2018,6,15,19,15,115.0,14.0,3.6,16.25,21.5,11.95,0.0
2018,6,15,19,30,12.0,2.0,3.5,15.9,2.0,0.0,0.0
2018,6,15,19,45,6.0,1.0,3.4,15.6,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,16,4,45,21.0,4.5,2.5,12.4,5.0,0.0,0.0
2018,6,16,5,0,42.0,9.0,2.5,12.5,10.0,34.72,0.0
2018,6,16,5,15,135.5,20.5,2.5,12.75,35.0,151.4,93.15
2018,6,16,5,30,229.0,32.0,2.5,13.0,60.0,244.35,198.28
2018,6,16,5,45,235.5,34.0,2.55,13.3,74.0,254.21,212.55
2018,6,16,6,0,242.0,36.0,2.6,13.6,88.0,278.06,235.08
2018,6,16,6,15,121.0,33.0,2.6,14.1,59.0,163.39,137.64
2018,6,16,6,30,0.0,30.0,2.6,14.6,30.0,24.74,15.59
2018,6,16,6,45,0.0,38.5,2.55,15.05,38.5,31.8,21.62
2018,6,16,7,0,0.0,47.0,2.5,15.5,47.0,38.87,27.52
2018,6,16,7,15,0.0,74.0,2.5,16.25,74.0,61.39,46.3
2018,6,16,7,30,0.0,101.0,2.5,17.0,101.0,85.45,66.01
2018,6,16,7,45,0.5,125.0,2.55,17.7,125.5,108.04,84.19
2018,6,16,8,0,1.0,149.0,2.6,18.4,150.0,130.65,102.07
2018,6,16,8,15,15.5,188.0,2.6,19.1,198.5,182.07,143.4
2018,6,16,8,30,30.0,227.0,2.6,19.8,247.0,251.66,197.9
2018,6,16,8,45,104.5,261.0,2.65,20.55,337.5,382.33,299.89
2018,6,16,9,0,179.0,295.0,2.7,21.3,428.0,490.96,381.22
2018,6,16,9,15,488.5,222.5,2.75,21.95,611.5,763.06,582.95
2018,6,16,9,30,798.0,150.0,2.8,22.6,795.0,988.11,733.53
2018,6,16,9,45,867.0,125.0,2.85,23.25,852.0,1002.9,738.51
2018,6,16,10,0,936.0,100.0,2.9,23.9,909.0,1027.35,751.81
2018,6,16,10,15,941.5,101.0,3.0,24.4,936.0,1012.5,740.4
2018,6,16,10,30,947.0,102.0,3.1,24.9,963.0,994.18,727.16
2018,6,16,10,45,950.5,102.0,3.15,25.35,982.5,969.64,709.7
2018,6,16,11,0,954.0,102.0,3.2,25.8,1002.0,941.91,690.24
2018,6,16,11,15,955.5,103.0,3.3,26.05,1014.5,910.29,669.09
2018,6,16,11,30,957.0,104.0,3.4,26.3,1027.0,875.8,645.94
2018,6,16,11,45,958.0,104.0,3.5,26.6,1032.0,837.42,619.91
2018,6,16,12,0,959.0,104.0,3.6,26.9,1037.0,796.68,592.11
2018,6,16,12,15,955.5,106.0,3.65,26.95,1034.0,752.27,560.28
2018,6,16,12,30,952.0,108.0,3.7,27.0,1031.0,706.24,526.09
2018,6,16,12,45,946.5,110.0,3.75,27.1,1020.0,657.6,489.1
2018,6,16,13,0,941.0,112.0,3.8,27.2,1009.0,607.9,450.41
2018,6,16,13,15,937.5,111.0,3.85,27.15,991.5,556.23,409.53
2018,6,16,13,30,934.0,110.0,3.9,27.1,974.0,503.77,366.85
2018,6,16,13,45,929.0,109.0,3.95,27.05,950.0,450.09,322.11
2018,6,16,14,0,924.0,108.0,4.0,27.0,926.0,396.14,276.13
2018,6,16,14,15,916.5,107.0,4.05,26.75,895.0,341.4,229.2
2018,6,16,14,30,909.0,106.0,4.1,26.5,864.0,287.06,182.81
2018,6,16,14,45,899.5,104.5,4.15,26.3,827.0,232.65,138.26
2018,6,16,15,0,890.0,103.0,4.2,26.1,790.0,179.26,99.18
2018,6,16,15,15,878.5,101.0,4.2,26.1,748.5,126.66,70.01
2018,6,16,15,30,867.0,99.0,4.2,26.1,707.0,82.5,63.12
2018,6,16,15,45,851.5,96.5,4.35,25.25,661.0,81.35,62.61
2018,6,16,16,0,836.0,94.0,4.5,24.4,615.0,70.32,53.78
2018,6,16,16,15,815.0,91.5,4.5,23.85,565.5,69.63,53.51
2018,6,16,16,30,794.0,89.0,4.5,23.3,516.0,68.9,53.19
2018,6,16,16,45,767.0,85.5,4.55,22.7,464.5,67.3,52.16
2018,6,16,17,0,740.0,82.0,4.6,22.1,413.0,65.64,51.05
2018,6,16,17,15,704.0,78.0,4.6,21.4,361.5,58.15,44.9
2018,6,16,17,30,668.0,74.0,4.6,20.7,310.0,56.09,43.35
2018,6,16,17,45,616.5,68.5,4.6,20.0,259.5,52.72,40.59
2018,6,16,18,0,565.0,63.0,4.6,19.3,209.0,49.33,37.67
2018,6,16,18,15,488.5,56.0,4.5,18.65,162.5,44.53,33.33
2018,6,16,18,30,412.0,49.0,4.4,18.0,116.0,39.74,28.78
2018,6,16,18,45,279.0,38.0,4.25,17.35,76.5,29.42,19.05
2018,6,16,19,0,146.0,27.0,4.1,16.7,37.0,20.92,5.95
2018,6,16,19,15,77.0,14.5,4.1,16.4,19.5,12.38,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.1,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.05,15.8,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,4,45,12.5,5.0,1.25,12.75,5.5,0.0,0.0
2018,6,17,5,0,25.0,10.0,1.2,12.8,11.0,24.62,0.0
2018,6,17,5,15,66.5,25.5,1.25,13.1,32.5,99.18,58.4
2018,6,17,5,30,108.0,41.0,1.3,13.4,54.0,155.39,123.77
2018,6,17,5,45,154.5,57.0,1.3,13.75,85.0,213.36,176.0
2018,6,17,6,0,201.0,73.0,1.3,14.1,116.0,274.2,228.67
2018,6,17,6,15,219.0,91.5,1.3,14.65,150.0,317.44,264.5
2018,6,17,6,30,237.0,110.0,1.3,15.2,184.0,360.68,298.93
2018,6,17,6,45,418.0,104.5,1.35,15.8,263.5,540.63,441.22
2018,6,17,7,0,599.0,99.0,1.4,16.4,343.0,720.7,571.51
2018,6,17,7,15,676.0,94.5,1.4,17.1,404.5,800.19,622.79
2018,6,17,7,30,753.0,90.0,1.4,17.8,466.0,874.5,669.51
2018,6,17,7,45,780.5,92.5,1.45,18.5,517.5,915.01,692.72
2018,6,17,8,0,808.0,95.0,1.5,19.2,569.0,953.32,714.4
2018,6,17,8,15,764.0,114.0,1.55,19.85,591.5,936.69,699.79
2018,6,17,8,30,720.0,133.0,1.6,20.5,614.0,922.46,687.62
2018,6,17,8,45,705.5,153.5,1.7,21.2,650.5,929.91,690.4
2018,6,17,9,0,691.0,174.0,1.8,21.9,687.0,933.34,690.36
2018,6,17,9,15,758.5,155.0,1.95,22.4,745.5,964.54,709.73
2018,6,17,9,30,826.0,136.0,2.1,22.9,804.0,1001.41,732.36
2018,6,17,9,45,863.0,124.5,2.2,23.4,847.5,998.65,728.7
2018,6,17,10,0,900.0,113.0,2.3,23.9,891.0,1005.89,732.02
2018,6,17,10,15,906.0,114.0,2.45,24.3,917.5,991.9,722.42
2018,6,17,10,30,912.0,115.0,2.6,24.7,944.0,974.52,710.81
2018,6,17,10,45,917.0,115.0,2.7,25.05,964.0,951.93,695.5
2018,6,17,11,0,922.0,115.0,2.8,25.4,984.0,926.16,678.13
2018,6,17,11,15,924.5,115.5,2.95,25.65,997.0,895.63,658.18
2018,6,17,11,30,927.0,116.0,3.1,25.9,1010.0,862.27,636.2
2018,6,17,11,45,928.0,116.0,3.2,26.15,1015.0,824.72,610.9
2018,6,17,12,0,929.0,116.0,3.3,26.4,1020.0,784.91,583.88
2018,6,17,12,15,927.0,116.5,3.4,26.45,1017.0,741.37,552.62
2018,6,17,12,30,925.0,117.0,3.5,26.5,1014.0,696.25,519.33
2018,6,17,12,45,920.5,118.5,3.6,26.6,1004.0,648.94,483.49
2018,6,17,13,0,916.0,120.0,3.7,26.7,994.0,600.56,445.9
2018,6,17,13,15,913.5,119.0,3.75,26.65,977.5,550.56,406.23
2018,6,17,13,30,911.0,118.0,3.8,26.6,961.0,499.7,364.76
2018,6,17,13,45,907.0,115.5,3.85,26.55,937.0,446.55,320.47
2018,6,17,14,0,903.0,113.0,3.9,26.5,913.0,393.09,274.91
2018,6,17,14,15,896.5,111.5,3.9,26.35,883.0,339.41,228.7
2018,6,17,14,30,890.0,110.0,3.9,26.2,853.0,286.03,182.96
2018,6,17,14,45,881.5,108.0,3.95,26.05,817.0,232.5,139.02
2018,6,17,15,0,873.0,106.0,4.0,25.9,781.0,179.89,100.31
2018,6,17,15,15,861.0,104.0,4.0,25.9,739.5,128.15,71.37
2018,6,17,15,30,849.0,102.0,4.0,25.9,698.0,83.85,64.29
2018,6,17,15,45,834.5,99.0,4.0,25.35,653.0,72.04,54.82
2018,6,17,16,0,820.0,96.0,4.0,24.8,608.0,71.3,54.5
2018,6,17,16,15,800.5,93.0,3.95,24.4,559.5,70.37,54.0
2018,6,17,16,30,781.0,90.0,3.9,24.0,511.0,69.37,53.43
2018,6,17,16,45,755.5,86.0,3.9,23.6,460.5,67.48,52.1
2018,6,17,17,0,730.0,82.0,3.9,23.2,410.0,65.49,50.68
2018,6,17,17,15,695.0,78.0,3.85,22.65,359.0,58.02,44.55
2018,6,17,17,30,660.0,74.0,3.8,22.1,308.0,55.98,43.0
2018,6,17,17,45,611.0,68.0,3.7,21.55,258.0,52.26,39.93
2018,6,17,18,0,562.0,62.0,3.6,21.0,208.0,48.48,36.67
2018,6,17,18,15,484.5,55.0,3.5,20.3,161.0,43.65,32.34
2018,6,17,18,30,407.0,48.0,3.4,19.6,114.0,38.82,27.8
2018,6,17,18,45,306.0,37.5,3.25,18.9,77.5,30.79,20.1
2018,6,17,19,0,205.0,27.0,3.1,18.2,41.0,21.04,6.34
2018,6,17,19,15,108.0,14.5,3.05,17.75,21.5,12.38,0.0
2018,6,17,19,30,11.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,6,17,19,45,5.5,1.0,2.9,16.8,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,4,45,41.5,7.0,0.8,14.2,8.0,0.0,0.0
2018,6,18,5,0,83.0,14.0,0.9,14.4,16.0,65.3,0.0
2018,6,18,5,15,201.5,27.0,0.9,14.9,47.5,210.13,126.88
2018,6,18,5,30,320.0,40.0,0.9,15.4,79.0,326.08,258.8
2018,6,18,5,45,406.5,49.0,0.9,15.9,121.5,417.2,337.22
2018,6,18,6,0,493.0,58.0,0.9,16.4,164.0,513.5,413.89
2018,6,18,6,15,552.0,64.5,0.95,17.2,212.5,588.12,470.24
2018,6,18,6,30,611.0,71.0,1.0,18.0,261.0,664.74,525.17
2018,6,18,6,45,652.5,75.5,1.05,18.75,311.5,724.34,565.4
2018,6,18,7,0,694.0,80.0,1.1,19.5,362.0,783.96,604.09
2018,6,18,7,15,723.5,84.5,1.2,20.5,413.0,826.26,629.6
2018,6,18,7,30,753.0,89.0,1.3,21.5,464.0,873.09,657.61
2018,6,18,7,45,775.5,92.0,1.45,22.55,513.5,909.31,678.37
2018,6,18,8,0,798.0,95.0,1.6,23.6,563.0,943.2,697.32
2018,6,18,8,15,720.5,131.0,1.7,24.3,579.5,919.82,678.97
2018,6,18,8,30,643.0,167.0,1.8,25.0,596.0,883.96,653.09
2018,6,18,8,45,550.5,218.0,1.95,25.7,602.5,834.26,617.71
2018,6,18,9,0,458.0,269.0,2.1,26.4,609.0,790.28,583.89
2018,6,18,9,15,461.0,284.5,2.2,26.85,642.0,801.94,590.25
2018,6,18,9,30,464.0,300.0,2.3,27.3,675.0,811.03,594.44
2018,6,18,9,45,627.0,233.5,2.4,27.8,762.0,899.3,655.38
2018,6,18,10,0,790.0,167.0,2.5,28.3,849.0,966.7,697.39
2018,6,18,10,15,832.0,151.0,2.6,28.6,889.0,970.76,698.54
2018,6,18,10,30,874.0,135.0,2.7,28.9,929.0,958.31,689.78
2018,6,18,10,45,874.5,138.0,2.8,29.25,947.5,934.82,673.94
2018,6,18,11,0,875.0,141.0,2.9,29.6,966.0,908.33,656.22
2018,6,18,11,15,889.0,133.5,2.95,29.8,981.5,881.58,638.38
2018,6,18,11,30,903.0,126.0,3.0,30.0,997.0,851.72,618.46
2018,6,18,11,45,903.5,126.5,3.1,30.25,1002.0,814.84,593.98
2018,6,18,12,0,904.0,127.0,3.2,30.5,1007.0,775.79,567.7
2018,6,18,12,15,907.5,124.0,3.35,30.55,1006.0,734.25,538.5
2018,6,18,12,30,911.0,121.0,3.5,30.6,1005.0,690.85,507.21
2018,6,18,12,45,914.5,116.5,3.6,30.7,996.5,644.61,472.79
2018,6,18,13,0,918.0,112.0,3.7,30.8,988.0,596.75,436.23
2018,6,18,13,15,914.5,111.0,3.8,30.75,971.0,546.3,396.94
2018,6,18,13,30,911.0,110.0,3.9,30.7,954.0,495.07,355.9
2018,6,18,13,45,906.0,109.5,4.0,30.65,930.5,442.98,313.07
2018,6,18,14,0,901.0,109.0,4.1,30.6,907.0,390.62,269.03
2018,6,18,14,15,894.5,108.0,4.15,30.45,877.5,337.43,223.87
2018,6,18,14,30,888.0,107.0,4.2,30.3,848.0,284.53,179.16
2018,6,18,14,45,879.0,105.0,4.25,30.1,812.0,231.06,135.89
2018,6,18,15,0,870.0,103.0,4.3,29.9,776.0,178.56,97.74
2018,6,18,15,15,858.5,100.5,4.3,29.9,735.0,126.75,68.9
2018,6,18,15,30,847.0,98.0,4.3,29.9,694.0,81.48,61.29
2018,6,18,15,45,832.5,95.5,4.3,29.35,649.0,80.37,60.72
2018,6,18,16,0,818.0,93.0,4.3,28.8,604.0,69.29,51.93
2018,6,18,16,15,800.0,90.0,4.3,28.4,556.5,68.32,51.39
2018,6,18,16,30,782.0,87.0,4.3,28.0,509.0,67.26,50.77
2018,6,18,16,45,758.0,83.0,4.25,27.6,459.0,65.31,49.41
2018,6,18,17,0,734.0,79.0,4.2,27.2,409.0,63.26,47.95
2018,6,18,17,15,701.0,74.5,4.1,26.6,358.5,60.62,46.0
2018,6,18,17,30,668.0,70.0,4.0,26.0,308.0,53.12,39.85
2018,6,18,17,45,618.0,64.5,3.95,25.45,257.5,49.65,37.03
2018,6,18,18,0,568.0,59.0,3.9,24.9,207.0,46.13,34.04
2018,6,18,18,15,502.5,52.0,3.6,24.15,162.0,41.27,29.77
2018,6,18,18,30,437.0,45.0,3.3,23.4,117.0,36.35,25.25
2018,6,18,18,45,330.0,35.5,2.95,22.6,79.5,29.06,18.35
2018,6,18,19,0,223.0,26.0,2.6,21.8,42.0,21.69,6.87
2018,6,18,19,15,118.5,14.0,2.5,21.3,22.0,11.95,0.0
2018,6,18,19,30,14.0,2.0,2.4,20.8,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.3,20.25,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,19,4,45,50.0,7.0,1.3,16.05,8.5,0.0,0.0
2018,6,19,5,0,100.0,14.0,1.4,16.3,17.0,76.16,0.0
2018,6,19,5,15,228.5,25.5,1.5,16.8,48.5,226.26,134.71
2018,6,19,5,30,357.0,37.0,1.6,17.3,80.0,350.28,277.21
2018,6,19,5,45,311.5,40.0,1.65,17.8,90.0,332.6,270.69
2018,6,19,6,0,266.0,43.0,1.7,18.3,100.0,297.82,245.83
2018,6,19,6,15,133.0,52.0,1.7,19.05,80.5,185.73,153.14
2018,6,19,6,30,0.0,61.0,1.7,19.8,61.0,50.53,36.77
2018,6,19,6,45,0.0,73.5,1.75,20.55,73.5,61.5,45.84
2018,6,19,7,0,0.0,86.0,1.8,21.3,86.0,72.73,54.83
2018,6,19,7,15,1.5,116.5,1.8,22.1,117.0,103.27,79.45
2018,6,19,7,30,3.0,147.0,1.8,22.9,148.0,134.06,103.68
2018,6,19,7,45,13.0,179.0,1.8,23.7,186.0,174.77,135.62
2018,6,19,8,0,23.0,211.0,1.8,24.5,224.0,215.49,166.76
2018,6,19,8,15,128.5,237.0,1.8,25.4,321.5,387.89,299.95
2018,6,19,8,30,234.0,263.0,1.8,26.3,419.0,543.58,412.76
2018,6,19,8,45,522.0,193.0,1.85,27.25,571.5,776.71,578.2
2018,6,19,9,0,810.0,123.0,1.9,28.2,724.0,989.73,712.44
2018,6,19,9,15,856.0,110.0,1.9,28.85,774.5,1001.4,714.13
2018,6,19,9,30,902.0,97.0,1.9,29.5,825.0,1022.89,724.22
2018,6,19,9,45,908.0,99.5,1.95,30.2,858.0,1017.61,718.12
2018,6,19,10,0,914.0,102.0,2.0,30.9,891.0,1008.82,710.26
2018,6,19,10,15,920.5,102.5,2.05,31.35,918.0,994.94,700.14
2018,6,19,10,30,927.0,103.0,2.1,31.8,945.0,977.64,688.04
2018,6,19,10,45,931.5,103.5,2.15,32.2,965.5,955.13,672.92
2018,6,19,11,0,936.0,104.0,2.2,32.6,986.0,929.39,655.86
2018,6,19,11,15,939.0,104.0,2.3,32.85,999.0,898.8,636.58
2018,6,19,11,30,942.0,104.0,2.4,33.1,1012.0,865.35,615.35
2018,6,19,11,45,943.5,103.5,2.45,33.4,1017.5,827.62,590.73
2018,6,19,12,0,945.0,103.0,2.5,33.7,1023.0,787.55,564.44
2018,6,19,12,15,943.0,104.5,2.65,33.8,1021.0,744.52,535.54
2018,6,19,12,30,941.0,106.0,2.8,33.9,1019.0,699.77,504.07
2018,6,19,12,45,937.5,107.0,2.9,34.0,1009.0,652.23,469.55
2018,6,19,13,0,934.0,108.0,3.0,34.1,999.0,603.49,433.19
2018,6,19,13,15,931.5,106.5,3.1,34.0,982.5,552.46,394.48
2018,6,19,13,30,929.0,105.0,3.2,33.9,966.0,500.54,353.87
2018,6,19,13,45,924.5,104.0,3.3,33.85,942.5,447.45,311.11
2018,6,19,14,0,920.0,103.0,3.4,33.8,919.0,394.02,267.03
2018,6,19,14,15,914.0,101.5,3.45,33.55,889.0,339.7,221.79
2018,6,19,14,30,908.0,100.0,3.5,33.3,859.0,285.62,176.84
2018,6,19,14,45,899.5,98.5,3.6,33.05,823.0,231.53,133.63
2018,6,19,15,0,891.0,97.0,3.7,32.8,787.0,178.35,95.41
2018,6,19,15,15,879.5,95.5,3.7,32.8,746.0,126.05,66.61
2018,6,19,15,30,868.0,94.0,3.7,32.8,705.0,79.55,58.96
2018,6,19,15,45,854.0,91.5,3.8,32.05,659.5,78.37,58.4
2018,6,19,16,0,840.0,89.0,3.9,31.3,614.0,77.03,57.68
2018,6,19,16,15,821.0,86.5,3.9,30.8,565.5,66.32,49.2
2018,6,19,16,30,802.0,84.0,3.9,30.3,517.0,65.47,48.79
2018,6,19,16,45,776.5,80.5,3.9,29.8,466.0,63.75,47.65
2018,6,19,17,0,751.0,77.0,3.9,29.3,415.0,61.96,46.43
2018,6,19,17,15,717.5,73.0,3.9,28.55,364.0,59.63,44.78
2018,6,19,17,30,684.0,69.0,3.9,27.8,313.0,57.24,43.02
2018,6,19,17,45,636.0,64.0,3.85,27.0,262.5,49.42,36.57
2018,6,19,18,0,588.0,59.0,3.8,26.2,212.0,46.26,33.96
2018,6,19,18,15,517.5,52.0,3.65,25.25,165.5,41.34,29.69
2018,6,19,18,30,447.0,45.0,3.5,24.3,119.0,36.38,25.18
2018,6,19,18,45,338.5,36.0,3.35,23.3,81.0,29.51,18.68
2018,6,19,19,0,230.0,27.0,3.2,22.3,43.0,22.6,7.68
2018,6,19,19,15,122.0,14.5,3.1,21.65,22.5,12.38,0.0
2018,6,19,19,30,14.0,2.0,3.0,21.0,2.0,0.0,0.0
2018,6,19,19,45,7.0,1.0,2.9,20.35,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,20,4,45,57.5,7.0,1.35,14.45,8.5,0.0,0.0
2018,6,20,5,0,115.0,14.0,1.5,14.7,17.0,85.73,0.0
2018,6,20,5,15,253.0,25.0,1.55,15.25,50.0,242.19,143.43
2018,6,20,5,30,391.0,36.0,1.6,15.8,83.0,373.82,296.89
2018,6,20,5,45,390.0,40.0,1.7,16.35,105.0,392.78,319.92
2018,6,20,6,0,389.0,44.0,1.8,16.9,127.0,409.76,336.93
2018,6,20,6,15,194.5,55.5,1.85,17.85,97.0,262.83,217.77
2018,6,20,6,30,0.0,67.0,1.9,18.8,67.0,56.28,41.68
2018,6,20,6,45,0.0,86.5,1.95,19.7,86.5,74.71,57.0
2018,6,20,7,0,0.0,106.0,2.0,20.6,106.0,93.01,71.7
2018,6,20,7,15,14.0,144.0,2.05,21.6,151.0,144.18,113.35
2018,6,20,7,30,28.0,182.0,2.1,22.6,196.0,213.74,168.28
2018,6,20,7,45,199.5,192.5,2.2,23.55,308.0,433.45,341.83
2018,6,20,8,0,371.0,203.0,2.3,24.5,420.0,639.77,493.36
2018,6,20,8,15,630.5,144.0,2.35,25.4,549.0,844.33,635.03
2018,6,20,8,30,890.0,85.0,2.4,26.3,678.0,1019.31,745.23
2018,6,20,8,45,902.5,86.5,2.4,27.2,722.0,1033.26,747.85
2018,6,20,9,0,915.0,88.0,2.4,28.1,766.0,1043.89,750.06
2018,6,20,9,15,919.5,92.0,2.45,28.9,804.0,1045.8,747.75
2018,6,20,9,30,924.0,96.0,2.5,29.7,842.0,1044.09,743.41
2018,6,20,9,45,925.5,101.5,2.55,30.5,874.5,1037.37,736.12
2018,6,20,10,0,927.0,107.0,2.6,31.3,907.0,1026.99,726.74
2018,6,20,10,15,934.0,107.5,2.7,31.7,935.0,1013.26,717.08
2018,6,20,10,30,941.0,108.0,2.8,32.1,963.0,996.03,705.31
2018,6,20,10,45,946.5,108.5,2.9,32.55,984.5,973.97,690.42
2018,6,20,11,0,952.0,109.0,3.0,33.0,1006.0,948.58,673.45
2018,6,20,11,15,955.5,108.5,3.15,33.2,1019.5,917.36,653.75
2018,6,20,11,30,959.0,108.0,3.3,33.4,1033.0,883.21,632.02
2018,6,20,11,45,961.0,107.5,3.4,33.65,1039.0,845.16,607.15
2018,6,20,12,0,963.0,107.0,3.5,33.9,1045.0,804.7,580.51
2018,6,20,12,15,962.0,107.5,3.6,33.95,1043.0,760.73,550.29
2018,6,20,12,30,961.0,108.0,3.7,34.0,1041.0,714.98,517.55
2018,6,20,12,45,958.0,108.5,3.85,34.05,1031.0,666.42,482.14
2018,6,20,13,0,955.0,109.0,4.0,34.1,1021.0,616.6,444.8
2018,6,20,13,15,952.0,108.5,4.1,33.95,1004.0,564.97,405.29
2018,6,20,13,30,949.0,108.0,4.2,33.8,987.0,512.44,363.88
2018,6,20,13,45,944.5,106.5,4.25,33.7,963.0,457.93,319.71
2018,6,20,14,0,940.0,105.0,4.3,33.6,939.0,403.07,274.22
2018,6,20,14,15,933.5,104.0,4.35,33.35,908.5,347.82,227.98
2018,6,20,14,30,927.0,103.0,4.4,33.1,878.0,292.84,182.07
2018,6,20,14,45,919.0,101.0,4.45,32.8,841.5,237.43,137.62
2018,6,20,15,0,911.0,99.0,4.5,32.5,805.0,182.89,98.2
2018,6,20,15,15,900.0,97.0,4.5,32.5,763.0,129.19,68.29
2018,6,20,15,30,889.0,95.0,4.5,32.5,721.0,80.56,59.87
2018,6,20,15,45,875.0,92.5,4.5,31.75,675.0,79.37,59.3
2018,6,20,16,0,861.0,90.0,4.5,31.0,629.0,78.03,58.58
2018,6,20,16,15,843.5,86.5,4.45,30.45,579.5,66.68,49.58
2018,6,20,16,30,826.0,83.0,4.4,29.9,530.0,65.14,48.6
2018,6,20,16,45,801.5,80.0,4.35,29.35,478.5,63.74,47.73
2018,6,20,17,0,777.0,77.0,4.3,28.8,427.0,62.29,46.8
2018,6,20,17,15,744.5,73.0,4.2,28.05,375.0,59.93,45.13
2018,6,20,17,30,712.0,69.0,4.1,27.3,323.0,57.52,43.35
2018,6,20,17,45,666.0,63.5,4.05,26.5,271.5,49.29,36.55
2018,6,20,18,0,620.0,58.0,4.0,25.7,220.0,45.71,33.56
2018,6,20,18,15,551.0,51.5,3.8,24.7,172.5,41.12,29.58
2018,6,20,18,30,482.0,45.0,3.6,23.7,125.0,36.53,25.38
2018,6,20,18,45,372.0,36.0,3.4,22.7,85.5,29.6,18.83
2018,6,20,19,0,262.0,27.0,3.2,21.7,46.0,22.64,8.0
2018,6,20,19,15,139.5,14.5,3.1,21.05,24.0,12.38,0.0
2018,6,20,19,30,17.0,2.0,3.0,20.4,2.0,0.0,0.0
2018,6,20,19,45,8.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,21,4,45,65.5,7.0,1.6,13.6,9.0,0.0,0.0
2018,6,21,5,0,131.0,14.0,1.7,13.8,18.0,95.92,0.0
2018,6,21,5,15,276.5,24.5,1.75,14.35,51.5,257.34,150.82
2018,6,21,5,30,422.0,35.0,1.8,14.9,85.0,395.07,314.36
2018,6,21,5,45,428.0,41.0,1.8,15.45,112.5,423.19,344.96
2018,6,21,6,0,434.0,47.0,1.8,16.0,140.0,450.46,369.97
2018,6,21,6,15,218.0,71.0,1.9,16.9,118.0,285.39,237.21
2018,6,21,6,30,2.0,95.0,2.0,17.8,96.0,88.97,69.23
2018,6,21,6,45,11.0,118.0,2.05,18.7,122.5,119.56,94.9
2018,6,21,7,0,20.0,141.0,2.1,19.6,149.0,150.18,119.71
2018,6,21,7,15,99.0,169.0,2.15,20.5,217.0,290.07,233.71
2018,6,21,7,30,178.0,197.0,2.2,21.4,285.0,398.86,318.35
2018,6,21,7,45,385.5,177.0,2.25,22.3,394.5,622.26,487.41
2018,6,21,8,0,593.0,157.0,2.3,23.2,504.0,818.38,624.29
2018,6,21,8,15,750.0,119.5,2.35,24.1,595.0,928.71,693.67
2018,6,21,8,30,907.0,82.0,2.4,25.0,686.0,1032.92,757.02
2018,6,21,8,45,918.5,84.0,2.45,25.9,730.5,1046.62,760.7
2018,6,21,9,0,930.0,86.0,2.5,26.8,775.0,1056.92,763.21
2018,6,21,9,15,940.0,87.0,2.6,27.55,814.5,1061.0,762.92
2018,6,21,9,30,950.0,88.0,2.7,28.3,854.0,1061.52,760.54
2018,6,21,9,45,958.5,88.0,2.8,29.0,888.0,1055.79,754.53
2018,6,21,10,0,967.0,88.0,2.9,29.7,922.0,1046.45,746.42
2018,6,21,10,15,972.0,89.0,3.0,30.3,949.5,1031.14,734.98
2018,6,21,10,30,977.0,90.0,3.1,30.9,977.0,1012.28,721.42
2018,6,21,10,45,980.0,91.0,3.15,31.5,997.5,988.09,704.18
2018,6,21,11,0,983.0,92.0,3.2,32.1,1018.0,960.57,684.94
2018,6,21,11,15,985.0,92.0,3.25,32.6,1031.0,928.08,662.83
2018,6,21,11,30,987.0,92.0,3.3,33.1,1044.0,892.64,638.85
2018,6,21,11,45,988.0,92.5,3.3,33.6,1050.0,854.11,612.53
2018,6,21,12,0,989.0,93.0,3.3,34.1,1056.0,813.08,584.55
2018,6,21,12,15,983.0,97.5,3.35,34.3,1053.0,768.1,553.62
2018,6,21,12,30,977.0,102.0,3.4,34.5,1050.0,721.5,519.92
2018,6,21,12,45,968.5,106.0,3.5,34.7,1038.5,671.61,483.37
2018,6,21,13,0,960.0,110.0,3.6,34.9,1027.0,620.81,445.23
2018,6,21,13,15,957.0,109.5,3.65,34.85,1010.0,568.93,405.62
2018,6,21,13,30,954.0,109.0,3.7,34.8,993.0,516.15,364.17
2018,6,21,13,45,950.0,107.5,3.75,34.75,969.0,461.56,320.26
2018,6,21,14,0,946.0,106.0,3.8,34.7,945.0,406.58,274.98
2018,6,21,14,15,940.0,104.5,3.85,34.45,914.5,350.81,228.68
2018,6,21,14,30,934.0,103.0,3.9,34.2,884.0,295.26,182.63
2018,6,21,14,45,926.0,100.5,3.95,34.0,847.0,239.15,137.83
2018,6,21,15,0,918.0,98.0,4.0,33.8,810.0,183.92,98.02
2018,6,21,15,15,907.0,96.0,4.0,33.8,768.0,129.83,67.91
2018,6,21,15,30,896.0,94.0,4.0,33.8,726.0,80.11,59.16
2018,6,21,15,45,883.0,91.5,4.05,33.1,680.0,78.92,58.57
2018,6,21,16,0,870.0,89.0,4.1,32.4,634.0,77.57,57.84
2018,6,21,16,15,853.5,85.5,4.1,31.9,584.5,75.38,56.37
2018,6,21,16,30,837.0,82.0,4.1,31.4,535.0,64.61,47.84
2018,6,21,16,45,814.5,78.0,4.05,30.9,483.5,62.48,46.36
2018,6,21,17,0,792.0,74.0,4.0,30.4,432.0,60.24,44.77
2018,6,21,17,15,760.5,70.0,3.85,29.7,379.5,57.79,43.01
2018,6,21,17,30,729.0,66.0,3.7,29.0,327.0,55.27,41.14
2018,6,21,17,45,684.5,61.0,3.5,28.25,275.5,51.77,38.36
2018,6,21,18,0,640.0,56.0,3.3,27.5,224.0,44.29,32.09
2018,6,21,18,15,571.0,49.5,3.0,26.3,175.5,39.61,28.09
2018,6,21,18,30,502.0,43.0,2.7,25.1,127.0,34.91,23.87
2018,6,21,18,45,390.0,35.0,2.4,23.95,87.0,28.76,18.06
2018,6,21,19,0,278.0,27.0,2.1,22.8,47.0,22.65,8.18
2018,6,21,19,15,148.0,14.5,2.05,22.15,24.5,12.38,0.0
2018,6,21,19,30,18.0,2.0,2.0,21.5,2.0,0.0,0.0
2018,6,21,19,45,9.0,1.0,1.95,20.85,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
