Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,21,15,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,22,4,45,50.5,7.0,0.7,15.8,8.5,0.0,0.0
2018,6,22,5,0,101.0,14.0,0.7,16.2,17.0,76.62,0.0
2018,6,22,5,15,238.0,26.0,0.7,17.1,49.5,231.28,130.55
2018,6,22,5,30,375.0,38.0,0.7,18.0,82.0,363.48,283.45
2018,6,22,5,45,433.5,44.5,0.75,18.9,119.0,431.79,343.1
2018,6,22,6,0,492.0,51.0,0.8,19.8,156.0,502.7,399.53
2018,6,22,6,15,257.5,64.0,0.8,20.75,120.0,329.07,265.88
2018,6,22,6,30,23.0,77.0,0.8,21.7,84.0,95.11,73.72
2018,6,22,6,45,15.0,99.5,0.8,22.65,104.5,102.23,79.33
2018,6,22,7,0,7.0,122.0,0.8,23.6,125.0,116.73,90.13
2018,6,22,7,15,42.5,159.5,0.95,24.8,180.5,204.77,160.42
2018,6,22,7,30,78.0,197.0,1.1,26.0,236.0,281.3,218.89
2018,6,22,7,45,207.5,209.5,1.25,27.25,327.5,440.74,339.5
2018,6,22,8,0,337.0,222.0,1.4,28.5,419.0,605.22,455.94
2018,6,22,8,15,588.0,166.5,1.55,29.65,544.0,826.99,606.43
2018,6,22,8,30,839.0,111.0,1.7,30.8,669.0,1011.01,718.83
2018,6,22,8,45,877.0,104.5,1.85,31.95,722.0,1028.47,724.37
2018,6,22,9,0,915.0,98.0,2.0,33.1,775.0,1055.64,737.72
2018,6,22,9,15,922.5,101.0,2.05,33.8,814.5,1059.25,736.6
2018,6,22,9,30,930.0,104.0,2.1,34.5,854.0,1059.26,733.7
2018,6,22,9,45,934.5,107.5,2.15,35.15,887.5,1053.15,727.43
2018,6,22,10,0,939.0,111.0,2.2,35.8,921.0,1043.4,719.16
2018,6,22,10,15,945.0,112.5,2.25,36.25,949.0,1029.47,709.12
2018,6,22,10,30,951.0,114.0,2.3,36.7,977.0,1011.98,697.07
2018,6,22,10,45,955.0,114.5,2.3,37.1,997.5,988.22,680.95
2018,6,22,11,0,959.0,115.0,2.3,37.5,1018.0,961.17,662.97
2018,6,22,11,15,961.5,115.5,2.4,37.7,1031.5,929.66,643.74
2018,6,22,11,30,964.0,116.0,2.5,37.9,1045.0,895.23,622.56
2018,6,22,11,45,965.0,116.5,2.55,38.15,1051.0,856.88,598.25
2018,6,22,12,0,966.0,117.0,2.6,38.4,1057.0,816.14,572.29
2018,6,22,12,15,964.0,117.0,2.7,38.5,1054.0,770.76,542.17
2018,6,22,12,30,962.0,117.0,2.8,38.6,1051.0,723.73,509.81
2018,6,22,12,45,958.0,117.5,2.9,38.65,1040.0,674.37,475.06
2018,6,22,13,0,954.0,118.0,3.0,38.7,1029.0,623.86,438.49
2018,6,22,13,15,951.0,116.5,3.1,38.65,1011.5,571.48,399.69
2018,6,22,13,30,948.0,115.0,3.2,38.6,994.0,518.23,359.02
2018,6,22,13,45,943.0,114.5,3.25,38.5,970.0,464.16,316.5
2018,6,22,14,0,938.0,114.0,3.3,38.4,946.0,409.77,272.68
2018,6,22,14,15,930.5,112.5,3.4,38.2,914.5,353.9,227.31
2018,6,22,14,30,923.0,111.0,3.5,38.0,883.0,298.42,182.25
2018,6,22,14,45,913.5,109.0,3.55,37.75,845.5,242.85,138.76
2018,6,22,15,0,904.0,107.0,3.6,37.5,808.0,188.3,100.14
2018,6,22,15,15,892.0,104.5,3.6,37.5,765.5,134.48,70.48
2018,6,22,15,30,880.0,102.0,3.6,37.5,723.0,84.43,61.59
2018,6,22,15,45,865.0,99.5,3.7,36.8,676.5,83.35,61.13
2018,6,22,16,0,850.0,97.0,3.8,36.1,630.0,72.39,52.75
2018,6,22,16,15,830.5,94.0,3.8,35.55,580.5,71.45,52.31
2018,6,22,16,30,811.0,91.0,3.8,35.0,531.0,70.44,51.8
2018,6,22,16,45,784.5,87.0,3.8,34.5,478.5,68.52,50.54
2018,6,22,17,0,758.0,83.0,3.8,34.0,426.0,66.51,49.19
2018,6,22,17,15,722.5,79.0,3.65,33.15,373.5,64.32,47.73
2018,6,22,17,30,687.0,75.0,3.5,32.3,321.0,56.9,41.88
2018,6,22,17,45,637.0,69.5,3.35,31.5,269.5,53.55,39.29
2018,6,22,18,0,587.0,64.0,3.2,30.7,218.0,50.16,36.54
2018,6,22,18,15,514.0,56.0,2.75,29.45,170.0,44.55,31.82
2018,6,22,18,30,441.0,48.0,2.3,28.2,122.0,38.86,26.81
2018,6,22,18,45,330.0,38.0,1.9,26.9,83.0,31.19,19.79
2018,6,22,19,0,219.0,28.0,1.5,25.6,44.0,21.82,7.71
2018,6,22,19,15,115.5,15.0,1.4,25.0,23.0,12.8,0.0
2018,6,22,19,30,12.0,2.0,1.3,24.4,2.0,0.0,0.0
2018,6,22,19,45,6.0,1.0,1.2,23.8,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,23,4,45,44.5,7.0,0.5,20.35,8.0,0.0,0.0
2018,6,23,5,0,89.0,14.0,0.5,20.6,16.0,68.88,0.0
2018,6,23,5,15,218.5,25.5,0.45,21.3,47.0,216.93,117.21
2018,6,23,5,30,348.0,37.0,0.4,22.0,78.0,342.72,262.19
2018,6,23,5,45,439.0,45.5,0.4,22.75,122.0,436.96,339.8
2018,6,23,6,0,530.0,54.0,0.4,23.5,166.0,537.02,415.39
2018,6,23,6,15,589.5,60.0,0.5,24.45,216.0,612.36,469.84
2018,6,23,6,30,649.0,66.0,0.6,25.4,266.0,689.8,523.02
2018,6,23,6,45,691.0,70.5,0.65,26.3,318.0,750.91,561.91
2018,6,23,7,0,733.0,75.0,0.7,27.2,370.0,806.81,595.74
2018,6,23,7,15,763.0,78.0,0.95,28.35,422.0,854.65,625.69
2018,6,23,7,30,793.0,81.0,1.2,29.5,474.0,900.95,653.8
2018,6,23,7,45,816.0,83.5,1.4,30.65,524.5,937.83,674.45
2018,6,23,8,0,839.0,86.0,1.6,31.8,575.0,972.34,693.24
2018,6,23,8,15,856.0,88.5,1.75,32.65,623.5,986.46,699.2
2018,6,23,8,30,873.0,91.0,1.9,33.5,672.0,1009.25,710.72
2018,6,23,8,45,886.5,92.5,2.05,34.35,716.0,1024.17,717.21
2018,6,23,9,0,900.0,94.0,2.2,35.2,760.0,1035.83,721.78
2018,6,23,9,15,911.0,95.5,2.3,35.7,800.0,1041.53,723.26
2018,6,23,9,30,922.0,97.0,2.4,36.2,840.0,1043.71,722.76
2018,6,23,9,45,932.0,96.5,2.5,36.75,874.0,1039.14,718.13
2018,6,23,10,0,942.0,96.0,2.6,37.3,908.0,1031.02,711.51
2018,6,23,10,15,947.0,97.5,2.65,37.6,935.5,1016.56,701.43
2018,6,23,10,30,952.0,99.0,2.7,37.9,963.0,998.59,689.35
2018,6,23,10,45,956.0,99.5,2.75,38.2,983.5,975.28,674.09
2018,6,23,11,0,960.0,100.0,2.8,38.5,1004.0,948.69,656.88
2018,6,23,11,15,962.0,100.5,2.9,38.65,1017.0,917.22,637.41
2018,6,23,11,30,964.0,101.0,3.0,38.8,1030.0,882.84,616.01
2018,6,23,11,45,964.5,101.0,3.05,38.95,1035.0,844.15,591.43
2018,6,23,12,0,965.0,101.0,3.1,39.1,1040.0,803.1,565.18
2018,6,23,12,15,962.5,102.0,3.2,39.1,1037.5,758.63,535.84
2018,6,23,12,30,960.0,103.0,3.3,39.1,1035.0,712.46,503.84
2018,6,23,12,45,956.5,104.0,3.4,39.1,1025.0,664.17,469.53
2018,6,23,13,0,953.0,105.0,3.5,39.1,1015.0,614.64,433.36
2018,6,23,13,15,949.0,104.5,3.6,38.95,997.5,562.71,394.71
2018,6,23,13,30,945.0,104.0,3.7,38.8,980.0,509.98,354.26
2018,6,23,13,45,939.0,103.5,3.8,38.6,955.5,455.82,311.65
2018,6,23,14,0,933.0,103.0,3.9,38.4,931.0,401.45,267.77
2018,6,23,14,15,926.0,102.0,3.95,38.1,900.5,346.46,222.81
2018,6,23,14,30,919.0,101.0,4.0,37.8,870.0,291.79,178.12
2018,6,23,14,45,909.5,99.5,4.05,37.5,833.0,236.86,134.89
2018,6,23,15,0,900.0,98.0,4.1,37.2,796.0,182.95,96.5
2018,6,23,15,15,889.0,95.5,4.1,37.2,754.5,129.52,66.78
2018,6,23,15,30,878.0,93.0,4.1,37.2,713.0,79.14,57.5
2018,6,23,15,45,860.5,91.5,4.1,36.35,666.0,78.46,57.38
2018,6,23,16,0,843.0,90.0,4.1,35.5,619.0,77.69,57.15
2018,6,23,16,15,810.5,90.5,4.05,34.95,566.0,68.74,50.26
2018,6,23,16,30,778.0,91.0,4.0,34.4,513.0,69.9,51.5
2018,6,23,16,45,763.0,84.5,3.95,33.85,465.0,66.38,48.94
2018,6,23,17,0,748.0,78.0,3.9,33.3,417.0,62.61,46.14
2018,6,23,17,15,719.5,73.5,3.75,32.45,367.0,59.98,44.29
2018,6,23,17,30,691.0,69.0,3.6,31.6,317.0,57.25,42.31
2018,6,23,17,45,643.5,64.0,3.4,30.75,266.5,49.43,35.97
2018,6,23,18,0,596.0,59.0,3.2,29.9,216.0,46.26,33.4
2018,6,23,18,15,526.0,52.5,2.95,28.8,169.0,41.73,29.56
2018,6,23,18,30,456.0,46.0,2.7,27.7,122.0,37.2,25.5
2018,6,23,18,45,343.5,36.0,2.4,26.65,82.5,29.45,18.4
2018,6,23,19,0,231.0,26.0,2.1,25.6,43.0,21.6,7.72
2018,6,23,19,15,123.0,14.0,1.95,24.95,22.5,11.95,0.0
2018,6,23,19,30,15.0,2.0,1.8,24.3,2.0,0.0,0.0
2018,6,23,19,45,7.5,1.0,1.65,23.65,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.45,19.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,24,4,45,39.0,6.0,1.55,18.0,7.0,0.0,0.0
2018,6,24,5,0,78.0,12.0,1.7,18.3,14.0,60.09,0.0
2018,6,24,5,15,184.5,25.0,1.85,18.9,43.0,192.51,102.57
2018,6,24,5,30,291.0,38.0,2.0,19.5,72.0,301.91,236.68
2018,6,24,5,45,256.0,41.0,2.15,20.1,81.5,282.46,228.7
2018,6,24,6,0,221.0,44.0,2.3,20.7,91.0,263.06,215.69
2018,6,24,6,15,110.5,49.0,2.35,21.45,72.5,162.39,132.42
2018,6,24,6,30,0.0,54.0,2.4,22.2,54.0,44.69,31.58
2018,6,24,6,45,0.0,74.5,2.45,22.95,74.5,62.58,46.28
2018,6,24,7,0,0.0,95.0,2.5,23.7,95.0,81.8,61.72
2018,6,24,7,15,21.0,133.0,2.45,24.5,143.5,152.05,118.79
2018,6,24,7,30,42.0,171.0,2.4,25.3,192.0,214.21,167.68
2018,6,24,7,45,192.0,185.5,2.35,26.05,295.5,417.45,326.78
2018,6,24,8,0,342.0,200.0,2.3,26.8,399.0,583.5,448.87
2018,6,24,8,15,555.5,161.5,2.25,27.5,516.5,788.5,591.74
2018,6,24,8,30,769.0,123.0,2.2,28.2,634.0,953.76,696.0
2018,6,24,8,45,783.5,126.5,2.2,28.9,677.0,971.39,701.98
2018,6,24,9,0,798.0,130.0,2.2,29.6,720.0,985.87,707.44
2018,6,24,9,15,813.5,131.0,2.2,30.25,759.5,995.29,709.92
2018,6,24,9,30,829.0,132.0,2.2,30.9,799.0,1001.31,710.42
2018,6,24,9,45,843.0,131.0,2.2,31.5,833.5,986.99,698.48
2018,6,24,10,0,857.0,130.0,2.2,32.1,868.0,982.87,693.33
2018,6,24,10,15,864.0,131.5,2.2,32.65,895.5,971.0,683.52
2018,6,24,10,30,871.0,133.0,2.2,33.2,923.0,955.79,671.85
2018,6,24,10,45,876.5,133.5,2.2,33.8,943.5,934.98,656.71
2018,6,24,11,0,882.0,134.0,2.2,34.4,964.0,911.04,639.77
2018,6,24,11,15,885.0,134.5,2.25,34.7,977.5,881.93,620.87
2018,6,24,11,30,888.0,135.0,2.3,35.0,991.0,850.06,600.22
2018,6,24,11,45,890.0,135.0,2.35,35.35,997.0,814.45,576.98
2018,6,24,12,0,892.0,135.0,2.4,35.7,1003.0,776.6,551.92
2018,6,24,12,15,890.5,136.0,2.45,35.8,1001.5,735.06,523.27
2018,6,24,12,30,889.0,137.0,2.5,35.9,1000.0,691.97,492.94
2018,6,24,12,45,885.0,138.0,2.6,36.05,990.0,645.98,460.0
2018,6,24,13,0,881.0,139.0,2.7,36.2,980.0,599.0,425.44
2018,6,24,13,15,877.5,137.5,2.75,36.15,963.5,549.74,388.49
2018,6,24,13,30,874.0,136.0,2.8,36.1,947.0,499.78,349.94
2018,6,24,13,45,868.5,135.5,2.9,36.1,924.0,449.12,309.81
2018,6,24,14,0,863.0,135.0,3.0,36.1,901.0,398.27,268.54
2018,6,24,14,15,855.5,133.0,3.05,35.85,871.0,345.9,225.79
2018,6,24,14,30,848.0,131.0,3.1,35.6,841.0,293.97,183.38
2018,6,24,14,45,838.0,129.0,3.15,35.4,805.5,233.85,136.43
2018,6,24,15,0,828.0,127.0,3.2,35.2,770.0,182.3,99.47
2018,6,24,15,15,815.5,124.0,3.2,35.2,729.0,131.35,70.61
2018,6,24,15,30,803.0,121.0,3.2,35.2,688.0,83.14,61.18
2018,6,24,15,45,778.0,120.5,3.35,34.45,640.5,84.46,62.65
2018,6,24,16,0,753.0,120.0,3.5,33.7,593.0,85.85,64.16
2018,6,24,16,15,706.5,122.0,3.55,33.1,538.0,80.55,60.24
2018,6,24,16,30,660.0,124.0,3.6,32.5,483.0,83.43,62.97
2018,6,24,16,45,617.5,119.5,3.65,31.9,429.5,82.2,62.34
2018,6,24,17,0,575.0,115.0,3.7,31.3,376.0,80.94,61.69
2018,6,24,17,15,523.5,108.5,3.75,30.4,324.0,78.07,59.74
2018,6,24,17,30,472.0,102.0,3.8,29.5,272.0,73.43,56.26
2018,6,24,17,45,470.0,87.0,3.8,28.55,233.5,64.05,48.66
2018,6,24,18,0,468.0,72.0,3.8,27.6,195.0,55.65,41.7
2018,6,24,18,15,420.5,61.5,3.75,26.55,154.5,48.51,35.6
2018,6,24,18,30,373.0,51.0,3.7,25.5,114.0,41.09,29.03
2018,6,24,18,45,278.5,39.0,3.6,24.45,77.5,30.15,19.18
2018,6,24,19,0,184.0,27.0,3.5,23.4,41.0,20.98,7.57
2018,6,24,19,15,97.5,14.5,3.4,22.7,21.5,12.38,0.0
2018,6,24,19,30,11.0,2.0,3.3,22.0,2.0,0.0,0.0
2018,6,24,19,45,5.5,1.0,3.25,21.3,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,19.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,25,4,45,6.5,2.5,2.0,16.45,2.5,0.0,0.0
2018,6,25,5,0,13.0,5.0,2.1,16.6,5.0,12.57,0.0
2018,6,25,5,15,39.0,12.0,2.2,17.0,16.0,49.96,22.15
2018,6,25,5,30,65.0,19.0,2.3,17.4,27.0,81.23,61.59
2018,6,25,5,45,85.5,27.5,2.4,17.85,42.5,109.51,87.8
2018,6,25,6,0,106.0,36.0,2.5,18.3,58.0,138.85,113.96
2018,6,25,6,15,53.0,33.5,2.5,18.85,44.5,81.19,64.78
2018,6,25,6,30,0.0,31.0,2.5,19.4,31.0,25.57,15.95
2018,6,25,6,45,0.0,43.0,2.5,20.0,43.0,35.53,24.26
2018,6,25,7,0,0.0,55.0,2.5,20.6,55.0,45.53,32.46
2018,6,25,7,15,0.0,73.5,2.45,21.25,73.5,60.97,45.02
2018,6,25,7,30,0.0,92.0,2.4,21.9,92.0,77.08,57.9
2018,6,25,7,45,0.0,102.5,2.4,22.55,102.5,86.38,65.07
2018,6,25,8,0,0.0,113.0,2.4,23.2,113.0,95.66,72.14
2018,6,25,8,15,2.0,139.5,2.35,23.9,141.0,121.81,92.61
2018,6,25,8,30,4.0,166.0,2.3,24.6,169.0,148.02,112.75
2018,6,25,8,45,6.5,190.5,2.25,25.3,195.5,172.76,131.43
2018,6,25,9,0,9.0,215.0,2.2,26.0,222.0,197.34,149.67
2018,6,25,9,15,11.0,229.5,2.25,26.7,238.0,211.73,159.92
2018,6,25,9,30,13.0,244.0,2.3,27.4,254.0,225.95,169.95
2018,6,25,9,45,15.0,263.5,2.3,28.05,276.0,244.56,183.17
2018,6,25,10,0,17.0,283.0,2.3,28.7,298.0,262.84,195.98
2018,6,25,10,15,19.5,303.5,2.4,29.25,321.0,282.13,209.57
2018,6,25,10,30,22.0,324.0,2.5,29.8,344.0,300.94,222.69
2018,6,25,10,45,75.5,342.5,2.6,30.35,413.0,377.31,279.09
2018,6,25,11,0,129.0,361.0,2.7,30.9,482.0,447.91,329.71
2018,6,25,11,15,335.5,325.5,2.85,31.25,647.0,601.04,440.76
2018,6,25,11,30,542.0,290.0,3.0,31.6,812.0,716.75,521.76
2018,6,25,11,45,660.5,243.5,3.1,31.95,883.5,740.96,538.23
2018,6,25,12,0,779.0,197.0,3.2,32.3,955.0,750.73,545.04
2018,6,25,12,15,836.0,165.0,3.35,32.4,977.5,726.06,528.05
2018,6,25,12,30,893.0,133.0,3.5,32.5,1000.0,692.23,504.31
2018,6,25,12,45,896.5,129.0,3.65,32.65,992.5,647.16,471.07
2018,6,25,13,0,900.0,125.0,3.8,32.8,985.0,600.5,435.78
2018,6,25,13,15,897.5,124.5,3.85,32.7,969.5,551.69,398.07
2018,6,25,13,30,895.0,124.0,3.9,32.6,954.0,502.0,358.62
2018,6,25,13,45,891.0,122.0,4.0,32.55,931.0,450.02,316.42
2018,6,25,14,0,887.0,120.0,4.1,32.5,908.0,397.71,272.95
2018,6,25,14,15,881.0,118.0,4.15,32.3,878.5,344.65,228.43
2018,6,25,14,30,875.0,116.0,4.2,32.1,849.0,291.84,184.18
2018,6,25,14,45,867.0,113.5,4.2,31.85,813.5,238.8,141.36
2018,6,25,15,0,859.0,111.0,4.2,31.6,778.0,186.61,103.16
2018,6,25,15,15,847.0,109.0,4.2,31.6,737.5,135.46,73.88
2018,6,25,15,30,835.0,107.0,4.2,31.6,697.0,75.21,55.75
2018,6,25,15,45,821.5,103.5,4.2,30.9,652.5,74.43,55.48
2018,6,25,16,0,808.0,100.0,4.2,30.2,608.0,73.52,55.07
2018,6,25,16,15,791.0,96.0,4.1,29.75,560.5,72.08,54.17
2018,6,25,16,30,774.0,92.0,4.0,29.3,513.0,70.51,53.16
2018,6,25,16,45,750.5,87.5,3.95,28.85,463.0,68.35,51.66
2018,6,25,17,0,727.0,83.0,3.9,28.4,413.0,66.06,50.03
2018,6,25,17,15,694.5,78.5,3.8,27.8,362.5,58.23,43.74
2018,6,25,17,30,662.0,74.0,3.7,27.2,312.0,55.86,41.96
2018,6,25,17,45,617.5,68.0,3.65,26.55,262.5,52.19,39.01
2018,6,25,18,0,573.0,62.0,3.6,25.9,213.0,48.42,35.86
2018,6,25,18,15,506.5,54.5,3.4,25.1,167.0,43.22,31.33
2018,6,25,18,30,440.0,47.0,3.2,24.3,121.0,37.95,26.55
2018,6,25,18,45,328.5,37.0,3.05,23.55,82.0,30.25,19.37
2018,6,25,19,0,217.0,27.0,2.9,22.8,43.0,21.05,7.74
2018,6,25,19,15,116.5,14.5,2.85,22.2,22.5,12.38,0.0
2018,6,25,19,30,16.0,2.0,2.8,21.6,2.0,0.0,0.0
2018,6,25,19,45,8.0,1.0,2.7,21.0,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,19.2,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,26,4,45,49.5,6.5,1.65,15.0,7.5,0.0,0.0
2018,6,26,5,0,99.0,13.0,1.8,15.3,15.0,74.23,0.0
2018,6,26,5,15,234.5,25.0,1.85,15.95,47.0,225.26,114.17
2018,6,26,5,30,370.0,37.0,1.9,16.6,79.0,357.81,282.24
2018,6,26,5,45,386.5,43.0,1.9,17.2,106.0,393.0,319.03
2018,6,26,6,0,403.0,49.0,1.9,17.8,133.0,427.51,349.72
2018,6,26,6,15,201.5,62.5,1.9,18.75,104.5,279.63,230.39
2018,6,26,6,30,0.0,76.0,1.9,19.7,76.0,65.99,49.57
2018,6,26,6,45,1.0,95.0,1.85,20.6,95.5,84.88,65.25
2018,6,26,7,0,2.0,114.0,1.8,21.5,115.0,103.61,80.2
2018,6,26,7,15,15.0,148.0,1.8,22.45,155.5,149.86,117.53
2018,6,26,7,30,28.0,182.0,1.8,23.4,196.0,214.28,168.06
2018,6,26,7,45,46.5,209.0,1.75,24.4,235.0,260.43,203.06
2018,6,26,8,0,65.0,236.0,1.7,25.4,274.0,306.38,236.96
2018,6,26,8,15,305.5,205.0,1.8,26.3,405.0,551.52,423.45
2018,6,26,8,30,546.0,174.0,1.9,27.2,536.0,793.11,591.73
2018,6,26,8,45,729.0,132.0,1.95,28.1,649.5,922.06,671.43
2018,6,26,9,0,912.0,90.0,2.0,29.0,763.0,1043.62,743.85
2018,6,26,9,15,920.0,93.0,2.1,29.75,802.5,1048.18,742.8
2018,6,26,9,30,928.0,96.0,2.2,30.5,842.0,1049.14,740.92
2018,6,26,9,45,933.5,98.5,2.35,31.25,875.5,1043.41,735.6
2018,6,26,10,0,939.0,101.0,2.5,32.0,909.0,1034.09,728.15
2018,6,26,10,15,944.5,102.0,2.6,32.6,936.5,1019.64,717.53
2018,6,26,10,30,950.0,103.0,2.7,33.2,964.0,1001.69,704.85
2018,6,26,10,45,953.5,104.0,2.85,33.8,984.5,978.46,689.34
2018,6,26,11,0,957.0,105.0,3.0,34.4,1005.0,951.94,671.75
2018,6,26,11,15,959.5,105.0,3.15,34.65,1018.5,920.49,651.9
2018,6,26,11,30,962.0,105.0,3.3,34.9,1032.0,886.14,630.04
2018,6,26,11,45,963.0,105.5,3.45,35.15,1038.0,848.3,605.73
2018,6,26,12,0,964.0,106.0,3.6,35.4,1044.0,808.04,579.59
2018,6,26,12,15,964.5,106.0,3.75,35.35,1043.0,764.85,550.67
2018,6,26,12,30,965.0,106.0,3.9,35.3,1042.0,719.73,518.91
2018,6,26,12,45,965.0,104.0,4.05,35.3,1033.0,671.07,483.72
2018,6,26,13,0,965.0,102.0,4.2,35.3,1024.0,620.92,446.43
2018,6,26,13,15,962.0,101.0,4.3,35.1,1007.0,568.6,406.68
2018,6,26,13,30,959.0,100.0,4.4,34.9,990.0,515.37,365.0
2018,6,26,13,45,954.0,100.0,4.5,34.75,966.5,461.27,321.37
2018,6,26,14,0,949.0,100.0,4.6,34.6,943.0,406.82,276.38
2018,6,26,14,15,943.5,98.5,4.6,34.25,913.0,351.08,229.89
2018,6,26,14,30,938.0,97.0,4.6,33.9,883.0,295.5,183.54
2018,6,26,14,45,930.5,96.0,4.65,33.6,847.5,240.21,139.01
2018,6,26,15,0,923.0,95.0,4.7,33.3,812.0,185.7,99.23
2018,6,26,15,15,912.5,92.5,4.7,33.3,770.0,131.02,67.91
2018,6,26,15,30,902.0,90.0,4.7,33.3,728.0,77.85,57.48
2018,6,26,15,45,888.5,88.0,4.65,32.35,682.0,76.88,57.12
2018,6,26,16,0,875.0,86.0,4.6,31.4,636.0,75.78,56.63
2018,6,26,16,15,858.0,82.5,4.55,30.8,586.5,73.53,55.12
2018,6,26,16,30,841.0,79.0,4.5,30.2,537.0,71.11,53.45
2018,6,26,16,45,818.5,76.0,4.45,29.6,485.5,61.07,45.44
2018,6,26,17,0,796.0,73.0,4.4,29.0,434.0,59.51,44.43
2018,6,26,17,15,765.5,69.0,4.25,28.25,382.0,57.03,42.64
2018,6,26,17,30,735.0,65.0,4.1,27.5,330.0,54.49,40.75
2018,6,26,17,45,692.0,60.0,4.0,26.75,278.5,50.96,37.93
2018,6,26,18,0,649.0,55.0,3.9,26.0,227.0,47.38,34.95
2018,6,26,18,15,576.0,49.5,3.65,25.05,178.0,39.6,28.25
2018,6,26,18,30,503.0,44.0,3.4,24.1,129.0,35.71,24.68
2018,6,26,18,45,359.5,35.0,3.2,23.2,85.5,28.59,18.04
2018,6,26,19,0,216.0,26.0,3.0,22.3,42.0,21.53,8.15
2018,6,26,19,15,117.5,14.0,2.95,21.65,22.0,11.95,0.0
2018,6,26,19,30,19.0,2.0,2.9,21.0,2.0,0.0,0.0
2018,6,26,19,45,9.5,1.0,2.85,20.35,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,19.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,27,4,45,42.0,5.5,2.25,14.2,6.5,0.0,0.0
2018,6,27,5,0,84.0,11.0,2.3,14.3,13.0,62.9,0.0
2018,6,27,5,15,167.0,20.0,2.3,14.75,35.0,173.96,83.9
2018,6,27,5,30,250.0,29.0,2.3,15.2,57.0,261.54,208.03
2018,6,27,5,45,300.5,35.0,2.25,15.65,85.5,315.54,259.87
2018,6,27,6,0,351.0,41.0,2.2,16.1,114.0,373.42,309.81
2018,6,27,6,15,175.5,43.5,2.15,16.9,80.0,227.09,189.53
2018,6,27,6,30,0.0,46.0,2.1,17.7,46.0,38.03,26.55
2018,6,27,6,45,0.0,60.0,2.05,18.45,60.0,49.69,36.36
2018,6,27,7,0,0.0,74.0,2.0,19.2,74.0,61.38,45.9
2018,6,27,7,15,1.5,105.5,2.0,20.15,106.0,92.4,71.22
2018,6,27,7,30,3.0,137.0,2.0,21.1,138.0,124.04,96.44
2018,6,27,7,45,17.5,177.5,1.95,22.0,187.5,178.02,139.47
2018,6,27,8,0,32.0,218.0,1.9,22.9,237.0,251.96,196.67
2018,6,27,8,15,286.0,191.5,1.95,23.85,380.0,515.77,402.26
2018,6,27,8,30,540.0,165.0,2.0,24.8,523.0,777.01,587.42
2018,6,27,8,45,734.5,126.0,2.05,25.75,647.5,920.94,678.18
2018,6,27,9,0,929.0,87.0,2.1,26.7,772.0,1057.5,760.74
2018,6,27,9,15,930.5,93.0,2.25,27.35,810.0,1058.94,758.43
2018,6,27,9,30,932.0,99.0,2.4,28.0,848.0,1056.63,755.32
2018,6,27,9,45,929.5,106.5,2.55,28.7,879.5,1048.19,748.29
2018,6,27,10,0,927.0,114.0,2.7,29.4,911.0,1036.02,739.03
2018,6,27,10,15,931.5,116.0,2.9,29.85,938.5,1021.5,729.52
2018,6,27,10,30,936.0,118.0,3.1,30.3,966.0,1003.5,717.74
2018,6,27,10,45,939.0,119.5,3.3,30.7,986.5,980.22,702.67
2018,6,27,11,0,942.0,121.0,3.5,31.1,1007.0,953.69,685.42
2018,6,27,11,15,944.0,121.5,3.65,31.25,1020.0,922.3,665.27
2018,6,27,11,30,946.0,122.0,3.8,31.4,1033.0,888.04,643.11
2018,6,27,11,45,946.5,123.0,3.95,31.6,1039.0,850.35,618.36
2018,6,27,12,0,947.0,124.0,4.1,31.8,1045.0,810.3,591.82
2018,6,27,12,15,947.5,123.5,4.2,31.75,1044.0,767.01,561.52
2018,6,27,12,30,948.0,123.0,4.3,31.7,1043.0,721.9,528.98
2018,6,27,12,45,948.0,121.5,4.45,31.65,1034.0,674.11,493.84
2018,6,27,13,0,948.0,120.0,4.6,31.6,1025.0,624.87,456.63
2018,6,27,13,15,944.5,119.0,4.65,31.35,1008.0,572.88,416.55
2018,6,27,13,30,941.0,118.0,4.7,31.1,991.0,520.05,374.6
2018,6,27,13,45,935.0,117.5,4.75,30.9,966.5,465.89,330.39
2018,6,27,14,0,929.0,117.0,4.8,30.7,942.0,411.52,284.92
2018,6,27,14,15,922.5,115.0,4.8,30.35,911.5,356.04,238.04
2018,6,27,14,30,916.0,113.0,4.8,30.0,881.0,300.83,191.4
2018,6,27,14,45,907.5,110.5,4.85,29.7,844.0,245.43,146.21
2018,6,27,15,0,899.0,108.0,4.9,29.4,807.0,190.93,105.83
2018,6,27,15,15,887.0,106.5,4.9,29.4,765.5,137.85,75.0
2018,6,27,15,30,875.0,105.0,4.9,29.4,724.0,86.4,65.43
2018,6,27,15,45,861.5,101.5,4.9,28.45,677.5,84.43,64.29
2018,6,27,16,0,848.0,98.0,4.9,27.5,631.0,72.93,55.22
2018,6,27,16,15,829.0,94.0,4.9,26.8,581.0,71.36,54.27
2018,6,27,16,30,810.0,90.0,4.9,26.1,531.0,69.66,53.19
2018,6,27,16,45,788.0,86.0,4.85,25.4,480.5,67.78,51.95
2018,6,27,17,0,766.0,82.0,4.8,24.7,430.0,65.8,50.61
2018,6,27,17,15,735.5,77.0,4.75,23.8,378.0,62.85,48.44
2018,6,27,17,30,705.0,72.0,4.7,22.9,326.0,54.84,41.87
2018,6,27,17,45,660.5,66.5,4.65,22.05,275.0,51.43,39.12
2018,6,27,18,0,616.0,61.0,4.6,21.2,224.0,47.95,36.19
2018,6,27,18,15,548.5,54.0,4.45,20.4,176.0,43.06,31.86
2018,6,27,18,30,481.0,47.0,4.3,19.6,128.0,38.14,27.28
2018,6,27,18,45,374.5,37.5,4.15,18.75,88.0,30.84,20.33
2018,6,27,19,0,268.0,28.0,4.0,17.9,48.0,23.48,9.71
2018,6,27,19,15,143.0,15.5,3.9,17.45,25.5,13.23,0.0
2018,6,27,19,30,18.0,3.0,3.8,17.0,3.0,0.0,0.0
2018,6,27,19,45,9.0,1.5,3.75,16.55,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,28,4,45,35.5,6.0,3.1,14.05,7.0,0.0,0.0
2018,6,28,5,0,71.0,12.0,3.2,14.2,14.0,55.43,0.0
2018,6,28,5,15,191.0,25.0,3.3,14.7,43.5,195.22,89.83
2018,6,28,5,30,311.0,38.0,3.4,15.2,73.0,315.19,250.82
2018,6,28,5,45,404.0,46.5,3.55,15.65,115.5,409.99,337.0
2018,6,28,6,0,497.0,55.0,3.7,16.1,158.0,510.41,421.21
2018,6,28,6,15,558.5,61.0,3.7,16.75,206.5,586.41,482.07
2018,6,28,6,30,620.0,67.0,3.7,17.4,255.0,664.64,541.66
2018,6,28,6,45,663.0,71.5,3.75,18.0,306.0,725.9,586.02
2018,6,28,7,0,706.0,76.0,3.8,18.6,357.0,781.77,624.71
2018,6,28,7,15,736.0,79.0,3.8,19.25,407.5,829.18,655.58
2018,6,28,7,30,766.0,82.0,3.8,19.9,458.0,875.12,684.51
2018,6,28,7,45,788.0,85.0,3.75,20.55,507.5,911.4,705.62
2018,6,28,8,0,810.0,88.0,3.7,21.2,557.0,945.38,724.71
2018,6,28,8,15,827.5,90.5,3.75,21.85,604.5,971.6,738.81
2018,6,28,8,30,845.0,93.0,3.8,22.5,652.0,983.08,742.85
2018,6,28,8,45,859.0,94.5,3.8,23.15,695.5,998.6,749.48
2018,6,28,9,0,873.0,96.0,3.8,23.8,739.0,1010.97,754.0
2018,6,28,9,15,884.5,97.5,3.9,24.3,778.5,1017.47,755.85
2018,6,28,9,30,896.0,99.0,4.0,24.8,818.0,1020.55,755.58
2018,6,28,9,45,905.5,100.0,4.1,25.35,852.5,1017.56,751.32
2018,6,28,10,0,915.0,101.0,4.2,25.9,887.0,1011.05,744.9
2018,6,28,10,15,921.5,101.5,4.25,26.25,914.5,997.58,734.32
2018,6,28,10,30,928.0,102.0,4.3,26.6,942.0,980.68,721.64
2018,6,28,10,45,933.5,102.5,4.35,26.95,964.0,959.45,706.22
2018,6,28,11,0,939.0,103.0,4.4,27.3,986.0,934.92,688.7
2018,6,28,11,15,941.5,103.5,4.45,27.5,999.5,904.61,667.76
2018,6,28,11,30,944.0,104.0,4.5,27.7,1013.0,871.41,644.88
2018,6,28,11,45,946.0,104.5,4.6,27.9,1020.0,835.1,620.11
2018,6,28,12,0,948.0,105.0,4.7,28.1,1027.0,796.32,593.65
2018,6,28,12,15,947.5,105.0,4.75,28.25,1025.5,753.15,562.54
2018,6,28,12,30,947.0,105.0,4.8,28.4,1024.0,708.18,528.75
2018,6,28,12,45,945.0,104.5,4.9,28.5,1014.5,660.29,492.38
2018,6,28,13,0,943.0,104.0,5.0,28.6,1005.0,611.08,454.07
2018,6,28,13,15,940.0,103.5,5.1,28.5,988.5,560.18,413.79
2018,6,28,13,30,937.0,103.0,5.2,28.4,972.0,508.38,371.6
2018,6,28,13,45,932.5,102.0,5.25,28.3,948.5,454.9,326.91
2018,6,28,14,0,928.0,101.0,5.3,28.2,925.0,401.06,280.9
2018,6,28,14,15,921.5,99.0,5.3,28.0,894.5,345.8,233.27
2018,6,28,14,30,915.0,97.0,5.3,27.8,864.0,290.82,185.98
2018,6,28,14,45,907.0,95.5,5.3,27.6,828.5,236.37,140.77
2018,6,28,15,0,899.0,94.0,5.3,27.4,793.0,182.74,100.43
2018,6,28,15,15,888.0,92.5,5.3,27.4,752.0,129.91,69.32
2018,6,28,15,30,877.0,91.0,5.3,27.4,711.0,78.61,59.59
2018,6,28,15,45,863.5,88.0,5.2,26.8,665.5,76.38,58.08
2018,6,28,16,0,850.0,85.0,5.1,26.2,620.0,74.69,57.0
2018,6,28,16,15,833.0,82.5,5.05,25.75,572.0,73.09,55.96
2018,6,28,16,30,816.0,80.0,5.0,25.3,524.0,62.83,47.62
2018,6,28,16,45,792.0,76.5,4.9,24.9,473.0,61.02,46.34
2018,6,28,17,0,768.0,73.0,4.8,24.5,422.0,59.12,44.97
2018,6,28,17,15,737.0,69.0,4.75,23.85,371.0,56.68,43.16
2018,6,28,17,30,706.0,65.0,4.7,23.2,320.0,54.18,41.24
2018,6,28,17,45,660.5,60.5,4.6,22.55,269.5,51.08,38.73
2018,6,28,18,0,615.0,56.0,4.5,21.9,219.0,44.04,32.69
2018,6,28,18,15,545.5,49.5,4.35,21.15,171.5,39.39,28.58
2018,6,28,18,30,476.0,43.0,4.2,20.4,124.0,34.72,24.26
2018,6,28,18,45,366.5,35.0,4.05,19.65,85.0,28.61,18.37
2018,6,28,19,0,257.0,27.0,3.9,18.9,46.0,22.53,9.06
2018,6,28,19,15,137.0,14.5,3.85,18.35,24.0,12.38,0.0
2018,6,28,19,30,17.0,2.0,3.8,17.8,2.0,0.0,0.0
2018,6,28,19,45,8.5,1.0,3.75,17.25,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,29,4,45,43.5,6.0,2.05,13.8,7.0,0.0,0.0
2018,6,29,5,0,87.0,12.0,2.1,13.9,14.0,65.55,0.0
2018,6,29,5,15,217.0,23.5,2.0,14.4,44.0,209.81,90.7
2018,6,29,5,30,347.0,35.0,1.9,14.9,74.0,338.55,267.61
2018,6,29,5,45,408.5,43.0,1.85,15.45,111.0,409.14,333.38
2018,6,29,6,0,470.0,51.0,1.8,16.0,148.0,483.39,395.25
2018,6,29,6,15,349.5,72.5,1.7,16.8,155.5,418.66,344.87
2018,6,29,6,30,229.0,94.0,1.6,17.6,163.0,330.44,272.62
2018,6,29,6,45,305.5,109.0,1.5,18.4,219.5,444.11,362.12
2018,6,29,7,0,382.0,124.0,1.4,19.2,276.0,539.48,432.68
2018,6,29,7,15,564.0,106.0,1.4,20.25,364.5,706.34,551.71
2018,6,29,7,30,746.0,88.0,1.4,21.3,453.0,863.15,654.58
2018,6,29,7,45,793.0,84.5,1.4,22.35,510.0,915.55,682.87
2018,6,29,8,0,840.0,81.0,1.4,23.4,567.0,954.81,702.94
2018,6,29,8,15,857.0,83.5,1.55,24.45,615.0,980.88,716.47
2018,6,29,8,30,874.0,86.0,1.7,25.5,663.0,1004.06,728.15
2018,6,29,8,45,887.0,87.5,1.8,26.5,707.0,1018.86,733.9
2018,6,29,9,0,900.0,89.0,1.9,27.5,751.0,1030.4,737.72
2018,6,29,9,15,906.5,92.5,2.15,28.45,789.5,1034.22,738.78
2018,6,29,9,30,913.0,96.0,2.4,29.4,828.0,1034.48,737.53
2018,6,29,9,45,917.0,100.0,2.65,30.3,861.5,1029.18,732.85
2018,6,29,10,0,921.0,104.0,2.9,31.2,895.0,1020.28,725.84
2018,6,29,10,15,927.0,105.0,3.1,31.7,922.5,1006.68,716.56
2018,6,29,10,30,933.0,106.0,3.3,32.2,950.0,989.61,705.08
2018,6,29,10,45,937.5,106.0,3.5,32.65,970.5,966.78,690.03
2018,6,29,11,0,942.0,106.0,3.7,33.1,991.0,940.71,672.85
2018,6,29,11,15,944.0,107.0,3.85,33.35,1004.5,910.26,653.01
2018,6,29,11,30,946.0,108.0,4.0,33.6,1018.0,876.92,631.17
2018,6,29,11,45,947.0,108.0,4.15,33.8,1024.0,839.24,606.44
2018,6,29,12,0,948.0,108.0,4.3,34.0,1030.0,799.19,579.95
2018,6,29,12,15,945.5,109.0,4.4,34.05,1027.5,755.34,549.51
2018,6,29,12,30,943.0,110.0,4.5,34.1,1025.0,709.82,516.57
2018,6,29,12,45,939.0,111.0,4.6,34.1,1015.0,661.91,481.25
2018,6,29,13,0,935.0,112.0,4.7,34.1,1005.0,612.82,444.21
2018,6,29,13,15,931.5,111.0,4.75,34.0,988.0,561.59,404.72
2018,6,29,13,30,928.0,110.0,4.8,33.9,971.0,509.53,363.46
2018,6,29,13,45,922.5,109.0,4.85,33.8,947.0,456.01,320.01
2018,6,29,14,0,917.0,108.0,4.9,33.7,923.0,402.25,275.34
2018,6,29,14,15,910.5,106.5,4.9,33.5,893.0,347.81,229.59
2018,6,29,14,30,904.0,105.0,4.9,33.3,863.0,293.65,184.14
2018,6,29,14,45,895.0,103.0,4.9,33.1,826.5,239.17,140.09
2018,6,29,15,0,886.0,101.0,4.9,32.9,790.0,185.65,100.79
2018,6,29,15,15,874.5,99.0,4.9,32.9,749.0,133.07,70.43
2018,6,29,15,30,863.0,97.0,4.9,32.9,708.0,82.08,60.99
2018,6,29,15,45,848.5,94.5,4.9,32.2,662.5,80.01,59.69
2018,6,29,16,0,834.0,92.0,4.9,31.5,617.0,78.73,59.02
2018,6,29,16,15,816.0,88.5,4.85,31.05,568.5,67.44,50.07
2018,6,29,16,30,798.0,85.0,4.8,30.6,520.0,65.98,49.14
2018,6,29,16,45,775.0,81.5,4.7,30.1,470.0,64.34,48.06
2018,6,29,17,0,752.0,78.0,4.6,29.6,420.0,62.61,46.9
2018,6,29,17,15,720.5,73.5,4.45,28.9,369.0,59.94,44.96
2018,6,29,17,30,689.0,69.0,4.3,28.2,318.0,57.18,42.89
2018,6,29,17,45,644.0,63.5,4.1,27.55,267.5,49.02,36.15
2018,6,29,18,0,599.0,58.0,3.9,26.9,217.0,45.47,33.19
2018,6,29,18,15,532.5,51.0,3.5,25.95,170.0,40.52,28.92
2018,6,29,18,30,466.0,44.0,3.1,25.0,123.0,35.51,24.42
2018,6,29,18,45,362.0,35.5,2.7,24.05,84.5,29.03,18.34
2018,6,29,19,0,258.0,27.0,2.3,23.1,46.0,22.53,8.83
2018,6,29,19,15,137.5,14.5,2.2,22.55,24.0,12.38,0.0
2018,6,29,19,30,17.0,2.0,2.1,22.0,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.0,21.4,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.55,19.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,30,4,45,53.0,6.0,1.05,17.75,7.0,0.0,0.0
2018,6,30,5,0,106.0,12.0,1.1,18.1,14.0,77.55,0.0
2018,6,30,5,15,242.5,22.0,1.3,18.95,44.0,225.09,87.87
2018,6,30,5,30,379.0,32.0,1.5,19.8,74.0,358.32,276.53
2018,6,30,5,45,466.5,39.0,1.65,20.7,117.0,447.86,355.56
2018,6,30,6,0,554.0,46.0,1.8,21.6,160.0,543.38,431.86
2018,6,30,6,15,610.0,52.0,1.65,22.55,209.0,616.18,485.63
2018,6,30,6,30,666.0,58.0,1.5,23.5,258.0,685.81,533.47
2018,6,30,6,45,704.5,62.0,1.35,24.45,309.0,744.33,570.28
2018,6,30,7,0,743.0,66.0,1.2,25.4,360.0,802.56,604.51
2018,6,30,7,15,770.5,69.5,1.0,26.5,411.5,848.99,627.65
2018,6,30,7,30,798.0,73.0,0.8,27.6,463.0,893.89,648.09
2018,6,30,7,45,818.0,75.5,0.6,28.7,512.5,917.1,653.39
2018,6,30,8,0,838.0,78.0,0.4,29.8,562.0,948.85,663.47
2018,6,30,8,15,854.0,80.5,0.55,30.55,609.5,974.01,677.43
2018,6,30,8,30,870.0,83.0,0.7,31.3,657.0,996.28,689.72
2018,6,30,8,45,882.0,85.5,0.85,32.05,701.0,1011.37,697.68
2018,6,30,9,0,894.0,88.0,1.0,32.8,745.0,1023.17,703.71
2018,6,30,9,15,904.0,89.0,1.1,33.35,783.5,1027.78,705.11
2018,6,30,9,30,914.0,90.0,1.2,33.9,822.0,1028.94,704.61
2018,6,30,9,45,922.0,91.0,1.3,34.5,856.0,1024.58,700.78
2018,6,30,10,0,930.0,92.0,1.4,35.1,890.0,1016.68,694.96
2018,6,30,10,15,934.5,93.5,1.5,35.5,917.0,1002.36,685.95
2018,6,30,10,30,939.0,95.0,1.6,35.9,944.0,984.6,674.92
2018,6,30,10,45,942.5,96.0,1.7,36.25,964.5,962.02,661.13
2018,6,30,11,0,946.0,97.0,1.8,36.6,985.0,936.18,645.31
2018,6,30,11,15,947.5,97.0,1.95,36.8,997.5,904.58,626.75
2018,6,30,11,30,949.0,97.0,2.1,37.0,1010.0,870.15,606.17
2018,6,30,11,45,949.0,97.5,2.25,37.25,1015.5,832.33,583.0
2018,6,30,12,0,949.0,98.0,2.4,37.5,1021.0,792.17,558.0
2018,6,30,12,15,947.0,100.0,2.6,37.5,1019.5,749.7,530.92
2018,6,30,12,30,945.0,102.0,2.8,37.5,1018.0,705.43,500.79
2018,6,30,12,45,941.0,102.5,2.95,37.55,1008.0,657.22,466.71
2018,6,30,13,0,937.0,103.0,3.1,37.6,998.0,607.83,430.77
2018,6,30,13,15,933.0,103.0,3.25,37.45,981.5,557.08,393.05
2018,6,30,13,30,929.0,103.0,3.4,37.3,965.0,505.52,353.46
2018,6,30,13,45,924.0,102.5,3.55,37.2,941.5,452.57,311.56
2018,6,30,14,0,919.0,102.0,3.7,37.1,918.0,399.31,268.29
2018,6,30,14,15,912.0,100.5,3.8,36.85,888.0,344.67,223.43
2018,6,30,14,30,905.0,99.0,3.9,36.6,858.0,290.35,178.78
2018,6,30,14,45,896.0,97.5,4.0,36.35,822.0,236.18,135.72
2018,6,30,15,0,887.0,96.0,4.1,36.1,786.0,182.95,97.25
2018,6,30,15,15,876.0,94.0,4.1,36.1,745.0,130.39,67.28
2018,6,30,15,30,865.0,92.0,4.1,36.1,704.0,79.37,57.96
2018,6,30,15,45,848.5,91.0,4.15,35.4,659.0,77.9,57.17
2018,6,30,16,0,832.0,90.0,4.2,34.7,614.0,77.46,57.16
2018,6,30,16,15,812.0,87.5,4.2,34.2,565.5,66.71,48.77
2018,6,30,16,30,792.0,85.0,4.2,33.7,517.0,65.88,48.38
2018,6,30,16,45,767.0,82.0,4.15,33.2,466.5,64.57,47.6
2018,6,30,17,0,742.0,79.0,4.1,32.7,416.0,63.22,46.76
2018,6,30,17,15,709.0,74.5,4.0,31.9,365.0,60.57,44.89
2018,6,30,17,30,676.0,70.0,3.9,31.1,314.0,53.08,38.92
2018,6,30,17,45,629.5,64.5,3.85,30.35,264.0,49.63,36.21
2018,6,30,18,0,583.0,59.0,3.8,29.6,214.0,46.12,33.33
2018,6,30,18,15,514.5,52.5,3.55,28.55,167.5,41.62,29.5
2018,6,30,18,30,446.0,46.0,3.3,27.5,121.0,37.11,25.46
2018,6,30,18,45,337.0,36.0,3.05,26.45,82.0,29.38,18.4
2018,6,30,19,0,228.0,26.0,2.8,25.4,43.0,21.55,8.05
2018,6,30,19,15,121.5,14.0,2.7,24.7,22.5,11.95,0.0
2018,6,30,19,30,15.0,2.0,2.6,24.0,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,2.45,23.25,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,22.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,21.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,18.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,1,4,45,33.5,5.0,1.5,18.6,5.5,0.0,0.0
2018,7,1,5,0,67.0,10.0,1.6,18.8,11.0,51.03,0.0
2018,7,1,5,15,172.5,22.5,1.7,19.4,38.0,176.34,61.02
2018,7,1,5,30,278.0,35.0,1.8,20.0,65.0,288.21,222.51
2018,7,1,5,45,249.0,39.0,1.95,20.55,76.5,273.7,220.39
2018,7,1,6,0,220.0,43.0,2.1,21.1,88.0,260.59,212.87
2018,7,1,6,15,110.0,51.0,2.15,21.9,73.5,165.13,134.19
2018,7,1,6,30,0.0,59.0,2.2,22.7,59.0,48.87,34.96
2018,7,1,6,45,0.0,74.0,2.2,23.45,74.0,62.27,45.94
2018,7,1,7,0,0.0,89.0,2.2,24.2,89.0,75.98,56.87
2018,7,1,7,15,5.5,126.0,2.2,25.05,128.5,117.41,90.13
2018,7,1,7,30,11.0,163.0,2.2,25.9,168.0,159.45,123.01
2018,7,1,7,45,19.0,188.5,2.2,26.7,199.0,191.51,147.48
2018,7,1,8,0,27.0,214.0,2.2,27.5,230.0,242.68,186.06
2018,7,1,8,15,52.5,247.0,2.25,28.2,280.5,302.29,230.8
2018,7,1,8,30,78.0,280.0,2.3,28.9,331.0,361.38,273.95
2018,7,1,8,45,339.0,239.5,2.35,29.65,485.0,619.97,465.66
2018,7,1,9,0,600.0,199.0,2.4,30.4,639.0,868.98,634.94
2018,7,1,9,15,718.5,160.5,2.45,31.05,715.5,939.79,676.1
2018,7,1,9,30,837.0,122.0,2.5,31.7,792.0,986.39,702.49
2018,7,1,9,45,844.0,124.5,2.55,32.35,824.5,982.67,697.13
2018,7,1,10,0,851.0,127.0,2.6,33.0,857.0,975.59,690.27
2018,7,1,10,15,857.5,129.0,2.65,33.5,884.5,964.18,681.26
2018,7,1,10,30,864.0,131.0,2.7,34.0,912.0,949.43,670.31
2018,7,1,10,45,868.5,132.5,2.8,34.5,932.5,929.08,656.33
2018,7,1,11,0,873.0,134.0,2.9,35.0,953.0,905.61,640.42
2018,7,1,11,15,875.5,135.0,3.0,35.2,966.5,876.96,622.0
2018,7,1,11,30,878.0,136.0,3.1,35.4,980.0,845.58,601.74
2018,7,1,11,45,879.0,136.5,3.2,35.65,986.0,810.07,578.57
2018,7,1,12,0,880.0,137.0,3.3,35.9,992.0,772.37,553.56
2018,7,1,12,15,873.5,140.0,3.45,35.85,988.0,729.32,524.05
2018,7,1,12,30,867.0,143.0,3.6,35.8,984.0,685.08,492.98
2018,7,1,12,45,856.5,148.5,3.7,35.8,973.0,639.14,459.62
2018,7,1,13,0,846.0,154.0,3.8,35.8,962.0,592.66,425.03
2018,7,1,13,15,841.0,153.5,3.9,35.6,945.0,544.78,388.92
2018,7,1,13,30,836.0,153.0,4.0,35.4,928.0,495.26,350.57
2018,7,1,13,45,829.0,152.5,4.05,35.2,905.0,444.26,310.04
2018,7,1,14,0,822.0,152.0,4.1,35.0,882.0,393.38,268.64
2018,7,1,14,15,813.0,150.5,4.15,34.7,852.5,341.55,226.09
2018,7,1,14,30,804.0,149.0,4.2,34.4,823.0,290.48,184.11
2018,7,1,14,45,792.5,147.5,4.2,34.05,788.0,239.87,143.9
2018,7,1,15,0,781.0,146.0,4.2,33.7,753.0,190.66,108.24
2018,7,1,15,15,767.0,142.5,4.2,33.7,712.5,141.57,79.7
2018,7,1,15,30,753.0,139.0,4.2,33.7,672.0,94.54,70.72
2018,7,1,15,45,735.5,135.5,4.15,32.85,628.0,84.47,63.1
2018,7,1,16,0,718.0,132.0,4.1,32.0,584.0,84.52,63.57
