Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,16,15,690.5,128.5,4.0,31.45,535.0,84.31,63.75
2018,7,1,16,30,663.0,125.0,3.9,30.9,486.0,84.05,63.91
2018,7,1,16,45,639.0,118.0,3.85,30.3,438.5,81.39,62.09
2018,7,1,17,0,615.0,111.0,3.8,29.7,391.0,78.5,60.08
2018,7,1,17,15,567.0,105.5,3.65,29.0,339.0,76.25,58.57
2018,7,1,17,30,519.0,100.0,3.5,28.3,287.0,73.96,56.98
2018,7,1,17,45,473.5,89.5,3.35,27.6,240.0,65.78,50.32
2018,7,1,18,0,428.0,79.0,3.2,26.9,193.0,58.78,44.48
2018,7,1,18,15,369.0,67.5,3.05,26.1,150.5,50.77,37.6
2018,7,1,18,30,310.0,56.0,2.9,25.3,108.0,42.57,30.32
2018,7,1,18,45,225.0,41.5,2.75,24.5,73.0,31.82,20.59
2018,7,1,19,0,140.0,27.0,2.6,23.7,38.0,20.88,7.68
2018,7,1,19,15,73.5,14.5,2.55,23.15,20.0,12.38,0.0
2018,7,1,19,30,7.0,2.0,2.5,22.6,2.0,0.0,0.0
2018,7,1,19,45,3.5,1.0,2.45,22.1,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.2,20.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,19.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,18.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,2,4,45,19.5,4.0,1.05,17.3,4.5,0.0,0.0
2018,7,2,5,0,39.0,8.0,1.2,17.5,9.0,31.54,0.0
2018,7,2,5,15,119.0,23.0,1.2,18.05,34.0,140.58,41.55
2018,7,2,5,30,199.0,38.0,1.2,18.6,59.0,235.2,181.1
2018,7,2,5,45,186.5,40.0,1.25,19.15,68.0,228.04,183.5
2018,7,2,6,0,174.0,42.0,1.3,19.7,77.0,222.12,181.45
2018,7,2,6,15,87.0,39.5,1.3,20.6,57.0,128.98,104.49
2018,7,2,6,30,0.0,37.0,1.3,21.5,37.0,30.54,19.91
2018,7,2,6,45,0.0,48.5,1.35,22.35,48.5,40.11,27.83
2018,7,2,7,0,0.0,60.0,1.4,23.2,60.0,49.69,35.54
2018,7,2,7,15,0.0,88.0,1.4,24.15,88.0,73.99,55.08
2018,7,2,7,30,0.0,116.0,1.4,25.1,116.0,100.21,75.71
2018,7,2,7,45,0.0,130.0,1.45,26.0,130.0,112.7,85.04
2018,7,2,8,0,0.0,144.0,1.5,26.9,144.0,125.14,94.19
2018,7,2,8,15,1.0,155.0,1.55,27.65,155.5,135.63,101.8
2018,7,2,8,30,2.0,166.0,1.6,28.4,167.0,146.13,109.33
2018,7,2,8,45,10.0,205.0,1.7,29.15,212.0,190.39,142.83
2018,7,2,9,0,18.0,244.0,1.8,29.9,257.0,234.57,175.45
2018,7,2,9,15,62.5,303.0,1.9,30.5,352.5,356.11,265.38
2018,7,2,9,30,107.0,362.0,2.0,31.1,448.0,479.19,352.37
2018,7,2,9,45,291.5,335.5,2.1,31.7,582.5,647.19,471.57
2018,7,2,10,0,476.0,309.0,2.2,32.3,717.0,808.42,579.82
2018,7,2,10,15,646.0,238.5,2.25,32.8,811.0,891.43,634.41
2018,7,2,10,30,816.0,168.0,2.3,33.3,905.0,953.19,671.8
2018,7,2,10,45,823.5,168.5,2.35,33.8,927.0,934.39,657.86
2018,7,2,11,0,831.0,169.0,2.4,34.3,949.0,912.33,642.7
2018,7,2,11,15,833.0,172.0,2.5,34.6,963.0,884.65,624.94
2018,7,2,11,30,835.0,175.0,2.6,34.9,977.0,854.12,605.32
2018,7,2,11,45,835.0,176.0,2.7,35.25,982.5,817.71,581.38
2018,7,2,12,0,835.0,177.0,2.8,35.6,988.0,779.16,554.86
2018,7,2,12,15,832.5,178.0,2.9,35.65,986.0,736.98,526.08
2018,7,2,12,30,830.0,179.0,3.0,35.7,984.0,693.42,495.68
2018,7,2,12,45,824.5,180.5,3.1,35.8,974.0,647.24,462.6
2018,7,2,13,0,819.0,182.0,3.2,35.9,964.0,600.34,428.15
2018,7,2,13,15,812.5,182.5,3.25,35.8,947.0,551.68,391.76
2018,7,2,13,30,806.0,183.0,3.3,35.7,930.0,502.79,354.18
2018,7,2,13,45,796.5,183.0,3.4,35.55,906.0,452.28,314.63
2018,7,2,14,0,787.0,183.0,3.5,35.4,882.0,402.25,274.48
2018,7,2,14,15,736.0,200.0,3.6,35.15,836.5,345.5,230.13
2018,7,2,14,30,685.0,217.0,3.7,34.9,791.0,298.55,193.39
2018,7,2,14,45,657.0,218.5,3.75,34.6,750.0,251.66,157.44
2018,7,2,15,0,629.0,220.0,3.8,34.3,709.0,208.19,126.97
2018,7,2,15,15,619.5,208.5,3.8,34.3,669.0,161.58,98.94
2018,7,2,15,30,610.0,197.0,3.8,34.3,629.0,116.71,88.14
2018,7,2,15,45,581.5,192.0,3.85,33.35,582.0,116.27,88.43
2018,7,2,16,0,553.0,187.0,3.9,32.4,535.0,117.59,90.12
2018,7,2,16,15,540.5,175.5,3.9,31.7,493.5,112.95,86.91
2018,7,2,16,30,528.0,164.0,3.9,31.0,452.0,107.94,83.38
2018,7,2,16,45,503.0,151.5,3.9,30.35,404.0,101.75,78.82
2018,7,2,17,0,478.0,139.0,3.9,29.7,356.0,95.19,73.9
2018,7,2,17,15,459.5,126.5,3.8,28.8,314.5,88.36,68.72
2018,7,2,17,30,441.0,114.0,3.7,27.9,273.0,81.15,63.11
2018,7,2,17,45,401.5,101.5,3.6,27.0,229.0,73.38,56.87
2018,7,2,18,0,362.0,89.0,3.5,26.1,185.0,65.31,50.18
2018,7,2,18,15,302.5,73.5,3.35,25.2,142.0,54.67,41.05
2018,7,2,18,30,243.0,58.0,3.2,24.3,99.0,43.7,31.41
2018,7,2,18,45,173.0,41.0,3.05,23.4,65.5,31.27,20.23
2018,7,2,19,0,103.0,24.0,2.9,22.5,32.0,18.51,6.17
2018,7,2,19,15,54.0,12.5,2.85,21.95,16.5,10.67,0.0
2018,7,2,19,30,5.0,1.0,2.8,21.4,1.0,0.0,0.0
2018,7,2,19,45,2.5,0.5,2.7,20.9,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,20.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,19.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,19.05,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,3,4,45,7.0,2.5,2.3,15.35,2.5,0.0,0.0
2018,7,3,5,0,14.0,5.0,2.5,15.5,5.0,13.13,0.0
2018,7,3,5,15,51.5,17.0,2.6,15.95,21.5,68.7,14.21
2018,7,3,5,30,89.0,29.0,2.7,16.4,38.0,120.07,91.68
2018,7,3,5,45,114.0,42.5,2.85,16.9,61.0,158.28,128.17
2018,7,3,6,0,139.0,56.0,3.0,17.4,84.0,197.66,163.19
2018,7,3,6,15,69.5,59.5,3.0,18.0,73.5,128.81,105.06
2018,7,3,6,30,0.0,63.0,3.0,18.6,63.0,52.6,38.75
2018,7,3,6,45,0.5,76.0,3.05,19.2,76.0,64.82,48.92
2018,7,3,7,0,1.0,89.0,3.1,19.8,89.0,76.98,58.81
2018,7,3,7,15,2.0,109.5,3.15,20.45,110.0,97.12,75.09
2018,7,3,7,30,3.0,130.0,3.2,21.1,131.0,117.17,91.02
2018,7,3,7,45,2.0,134.0,3.2,21.8,135.0,118.64,91.56
2018,7,3,8,0,1.0,138.0,3.2,22.5,139.0,120.37,92.33
2018,7,3,8,15,15.5,189.5,3.3,23.2,200.0,184.12,143.04
2018,7,3,8,30,30.0,241.0,3.4,23.9,261.0,268.29,208.11
2018,7,3,8,45,88.0,272.5,3.45,24.6,336.0,358.27,277.55
2018,7,3,9,0,146.0,304.0,3.5,25.3,411.0,468.95,359.84
2018,7,3,9,15,355.5,272.0,3.6,25.85,551.0,683.64,518.56
2018,7,3,9,30,565.0,240.0,3.7,26.4,691.0,858.93,641.66
2018,7,3,9,45,590.0,241.0,3.8,27.0,729.5,872.77,647.98
2018,7,3,10,0,615.0,242.0,3.9,27.6,768.0,883.26,653.17
2018,7,3,10,15,716.0,203.5,4.0,27.95,835.0,924.25,680.36
2018,7,3,10,30,817.0,165.0,4.1,28.3,902.0,951.46,696.98
2018,7,3,10,45,859.0,148.5,4.2,28.65,939.5,935.36,684.99
2018,7,3,11,0,901.0,132.0,4.3,29.0,977.0,929.22,680.02
2018,7,3,11,15,905.0,132.5,4.4,29.15,991.5,900.65,660.62
2018,7,3,11,30,909.0,133.0,4.5,29.3,1006.0,869.17,639.36
2018,7,3,11,45,912.0,131.5,4.6,29.4,1012.5,832.57,614.68
2018,7,3,12,0,915.0,130.0,4.7,29.5,1019.0,793.64,588.49
2018,7,3,12,15,915.0,130.0,4.7,29.5,1018.0,751.61,557.85
2018,7,3,12,30,915.0,130.0,4.7,29.5,1017.0,707.84,525.31
2018,7,3,12,45,913.5,130.0,4.75,29.45,1008.5,661.59,490.55
2018,7,3,13,0,912.0,130.0,4.8,29.4,1000.0,614.03,453.93
2018,7,3,13,15,909.5,128.5,4.75,29.3,984.0,563.79,414.18
2018,7,3,13,30,907.0,127.0,4.7,29.2,968.0,512.67,372.73
2018,7,3,13,45,903.5,125.0,4.7,29.1,945.0,460.11,329.24
2018,7,3,14,0,900.0,123.0,4.7,29.0,922.0,407.13,284.43
2018,7,3,14,15,894.5,120.5,4.65,28.85,892.5,353.01,238.15
2018,7,3,14,30,889.0,118.0,4.6,28.7,863.0,299.06,192.12
2018,7,3,14,45,881.5,115.0,4.55,28.55,827.5,244.81,147.46
2018,7,3,15,0,874.0,112.0,4.5,28.4,792.0,191.35,107.44
2018,7,3,15,15,845.0,116.0,4.5,28.4,745.0,131.01,70.87
2018,7,3,15,30,816.0,120.0,4.5,28.4,698.0,84.01,63.74
2018,7,3,15,45,812.0,112.5,4.35,27.85,656.0,79.89,60.7
2018,7,3,16,0,808.0,105.0,4.2,27.3,614.0,76.75,58.42
2018,7,3,16,15,790.5,101.5,4.15,26.9,566.5,75.77,57.9
2018,7,3,16,30,773.0,98.0,4.1,26.5,519.0,74.69,57.29
2018,7,3,16,45,714.0,99.5,4.0,26.05,459.0,69.93,53.6
2018,7,3,17,0,655.0,101.0,3.9,25.6,399.0,71.94,55.6
2018,7,3,17,15,624.5,93.5,3.8,25.05,349.5,68.09,52.64
2018,7,3,17,30,594.0,86.0,3.7,24.5,300.0,64.03,49.43
2018,7,3,17,45,580.0,75.0,3.6,23.9,257.0,57.19,43.75
2018,7,3,18,0,566.0,64.0,3.5,23.3,214.0,49.94,37.57
2018,7,3,18,15,503.5,56.5,3.35,22.55,168.5,44.84,33.08
2018,7,3,18,30,441.0,49.0,3.2,21.8,123.0,39.67,28.32
2018,7,3,18,45,334.0,38.5,3.1,21.05,84.0,31.61,20.73
2018,7,3,19,0,227.0,28.0,3.0,20.3,45.0,23.41,9.33
2018,7,3,19,15,120.5,15.0,3.0,19.75,23.5,12.8,0.0
2018,7,3,19,30,14.0,2.0,3.0,19.2,2.0,0.0,0.0
2018,7,3,19,45,7.0,1.0,3.0,18.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,17.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,4,45,8.5,2.5,2.2,14.7,2.5,0.0,0.0
2018,7,4,5,0,17.0,5.0,2.3,14.8,5.0,15.02,0.0
2018,7,4,5,15,84.5,15.0,2.35,15.3,23.0,99.44,17.15
2018,7,4,5,30,152.0,25.0,2.4,15.8,41.0,175.82,136.32
2018,7,4,5,45,181.5,29.0,2.45,16.25,58.0,203.55,166.79
2018,7,4,6,0,211.0,33.0,2.5,16.7,75.0,235.57,196.53
2018,7,4,6,15,105.5,35.0,2.5,17.4,56.0,137.89,114.15
2018,7,4,6,30,0.0,37.0,2.5,18.1,37.0,30.54,20.23
2018,7,4,6,45,0.0,42.5,2.5,18.75,42.5,35.12,24.06
2018,7,4,7,0,0.0,48.0,2.5,19.4,48.0,39.7,27.77
2018,7,4,7,15,0.5,77.0,2.5,20.1,77.0,64.37,48.11
2018,7,4,7,30,1.0,106.0,2.5,20.8,106.0,91.47,70.06
2018,7,4,7,45,19.5,160.0,2.5,21.5,171.0,162.17,127.51
2018,7,4,8,0,38.0,214.0,2.5,22.2,236.0,254.06,199.7
2018,7,4,8,15,235.5,213.0,2.5,22.85,366.0,490.84,385.15
2018,7,4,8,30,433.0,212.0,2.5,23.5,496.0,711.72,545.71
2018,7,4,8,45,649.5,158.0,2.5,24.15,616.5,878.84,659.13
2018,7,4,9,0,866.0,104.0,2.5,24.8,737.0,1013.31,743.28
2018,7,4,9,15,876.0,106.0,2.55,25.4,776.0,1018.9,742.71
2018,7,4,9,30,886.0,108.0,2.6,26.0,815.0,1021.07,741.37
2018,7,4,9,45,893.5,109.0,2.65,26.65,848.0,1016.18,735.54
2018,7,4,10,0,901.0,110.0,2.7,27.3,881.0,1007.85,727.72
2018,7,4,10,15,907.5,111.0,2.75,27.8,908.5,995.08,717.66
2018,7,4,10,30,914.0,112.0,2.8,28.3,936.0,978.88,705.57
2018,7,4,10,45,918.0,112.5,2.85,28.8,956.5,956.5,689.62
2018,7,4,11,0,922.0,113.0,2.9,29.3,977.0,930.93,671.73
2018,7,4,11,15,925.0,113.0,2.95,29.7,990.5,900.97,651.3
2018,7,4,11,30,928.0,113.0,3.0,30.1,1004.0,868.14,629.01
2018,7,4,11,45,930.0,112.5,3.05,30.45,1010.5,831.41,604.22
2018,7,4,12,0,932.0,112.0,3.1,30.8,1017.0,792.29,577.74
2018,7,4,12,15,932.5,111.5,3.1,31.0,1016.0,749.95,547.74
2018,7,4,12,30,933.0,111.0,3.1,31.2,1015.0,705.76,515.3
2018,7,4,12,45,933.0,109.5,3.15,31.4,1006.5,658.84,480.45
2018,7,4,13,0,933.0,108.0,3.2,31.6,998.0,610.46,443.66
2018,7,4,13,15,930.5,107.5,3.25,31.65,982.5,560.17,404.73
2018,7,4,13,30,928.0,107.0,3.3,31.7,967.0,508.94,363.97
2018,7,4,13,45,924.0,105.5,3.3,31.75,944.0,455.62,320.5
2018,7,4,14,0,920.0,104.0,3.3,31.8,921.0,401.91,275.71
2018,7,4,14,15,914.5,102.0,3.3,31.7,891.5,347.2,229.7
2018,7,4,14,30,909.0,100.0,3.3,31.6,862.0,292.65,183.84
2018,7,4,14,45,901.5,98.0,3.3,31.5,826.5,238.08,139.5
2018,7,4,15,0,894.0,96.0,3.3,31.4,791.0,184.29,99.77
2018,7,4,15,15,883.0,94.5,3.3,31.4,750.5,131.51,69.16
2018,7,4,15,30,872.0,93.0,3.3,31.4,710.0,80.24,59.84
2018,7,4,15,45,860.0,89.5,3.25,30.95,665.0,77.22,57.71
2018,7,4,16,0,848.0,86.0,3.2,30.5,620.0,75.27,56.41
2018,7,4,16,15,830.5,83.0,3.15,30.1,571.5,73.37,55.13
2018,7,4,16,30,813.0,80.0,3.1,29.7,523.0,62.78,46.66
2018,7,4,16,45,788.0,76.5,3.1,29.35,471.5,60.96,45.4
2018,7,4,17,0,763.0,73.0,3.1,29.0,420.0,59.05,44.04
2018,7,4,17,15,737.0,69.0,3.1,28.35,370.5,56.68,42.33
2018,7,4,17,30,711.0,65.0,3.1,27.7,321.0,54.23,40.49
2018,7,4,17,45,665.5,59.5,3.1,27.0,269.5,50.31,37.33
2018,7,4,18,0,620.0,54.0,3.1,26.3,218.0,42.55,30.79
2018,7,4,18,15,547.0,48.5,3.05,25.25,170.5,38.61,27.39
2018,7,4,18,30,474.0,43.0,3.0,24.2,123.0,34.73,23.84
2018,7,4,18,45,371.5,34.0,2.9,23.2,84.0,27.78,17.35
2018,7,4,19,0,269.0,25.0,2.8,22.2,45.0,20.76,7.42
2018,7,4,19,15,145.0,13.5,2.8,21.5,23.5,11.52,0.0
2018,7,4,19,30,21.0,2.0,2.8,20.8,2.0,0.0,0.0
2018,7,4,19,45,10.5,1.0,2.8,20.15,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,5,4,45,41.5,4.5,0.6,14.6,5.0,0.0,0.0
2018,7,5,5,0,83.0,9.0,0.7,14.8,10.0,60.1,0.0
2018,7,5,5,15,222.5,20.5,0.8,15.35,39.5,205.45,26.6
2018,7,5,5,30,362.0,32.0,0.9,15.9,69.0,344.89,264.75
2018,7,5,5,45,338.0,35.5,0.95,16.5,85.0,344.24,277.6
2018,7,5,6,0,314.0,39.0,1.0,17.1,101.0,339.89,278.28
2018,7,5,6,15,157.0,46.0,1.0,17.95,77.0,216.15,178.01
2018,7,5,6,30,0.0,53.0,1.0,18.8,53.0,43.86,31.28
2018,7,5,6,45,0.0,64.0,0.95,19.6,64.0,53.03,39.0
2018,7,5,7,0,0.0,75.0,0.9,20.4,75.0,62.35,46.5
2018,7,5,7,15,0.5,103.5,0.9,21.25,103.5,89.73,68.65
2018,7,5,7,30,1.0,132.0,0.9,22.1,132.0,117.38,90.47
2018,7,5,7,45,6.0,159.0,0.85,22.95,162.0,147.89,114.24
2018,7,5,8,0,11.0,186.0,0.8,23.8,192.0,178.34,137.36
2018,7,5,8,15,25.0,219.5,0.75,24.65,235.5,224.41,172.25
2018,7,5,8,30,39.0,253.0,0.7,25.5,279.0,291.21,221.42
2018,7,5,8,45,254.5,245.5,0.7,26.35,430.0,541.06,405.93
2018,7,5,9,0,470.0,238.0,0.7,27.2,581.0,770.59,559.18
2018,7,5,9,15,696.0,164.5,0.7,28.05,703.5,921.91,651.49
2018,7,5,9,30,922.0,91.0,0.7,28.9,826.0,1038.65,716.4
2018,7,5,9,45,927.5,93.5,0.75,29.7,859.5,1033.48,709.21
2018,7,5,10,0,933.0,96.0,0.8,30.5,893.0,1024.73,701.85
2018,7,5,10,15,938.5,96.5,0.8,31.25,920.5,1010.31,690.43
2018,7,5,10,30,944.0,97.0,0.8,32.0,948.0,992.44,677.19
2018,7,5,10,45,948.0,97.0,0.85,32.7,968.5,969.28,662.1
2018,7,5,11,0,952.0,97.0,0.9,33.4,989.0,942.87,645.15
2018,7,5,11,15,954.0,97.5,0.95,33.85,1002.0,912.04,626.19
2018,7,5,11,30,956.0,98.0,1.0,34.3,1015.0,878.3,605.4
2018,7,5,11,45,956.5,97.5,1.0,34.8,1020.5,839.78,580.74
2018,7,5,12,0,957.0,97.0,1.0,35.3,1026.0,798.89,554.55
2018,7,5,12,15,954.0,98.0,1.15,35.45,1023.0,754.6,527.67
2018,7,5,12,30,951.0,99.0,1.3,35.6,1020.0,708.61,497.55
2018,7,5,12,45,912.5,122.0,1.4,35.8,999.5,655.72,460.86
2018,7,5,13,0,874.0,145.0,1.5,36.0,979.0,603.43,423.64
2018,7,5,13,15,903.5,122.0,1.65,35.95,971.5,556.68,390.0
2018,7,5,13,30,933.0,99.0,1.8,35.9,964.0,505.8,351.77
2018,7,5,13,45,927.0,98.0,1.95,35.85,939.5,451.83,309.89
2018,7,5,14,0,921.0,97.0,2.1,35.8,915.0,397.65,266.52
2018,7,5,14,15,834.0,140.5,2.25,35.6,862.5,341.75,223.23
2018,7,5,14,30,747.0,184.0,2.4,35.4,810.0,293.06,186.12
2018,7,5,14,45,710.5,190.5,2.5,35.2,765.5,244.39,149.11
2018,7,5,15,0,674.0,197.0,2.6,35.0,721.0,199.88,118.35
2018,7,5,15,15,724.5,162.5,2.6,35.0,698.5,141.71,80.43
2018,7,5,15,30,775.0,128.0,2.6,35.0,676.0,87.92,64.99
2018,7,5,15,45,713.0,138.5,2.75,34.3,617.5,85.82,63.74
2018,7,5,16,0,651.0,149.0,2.9,33.6,559.0,93.88,70.63
2018,7,5,16,15,668.0,129.5,2.9,33.0,521.0,84.59,63.51
2018,7,5,16,30,685.0,110.0,2.9,32.4,483.0,74.56,55.73
2018,7,5,16,45,702.5,94.0,2.95,31.8,444.0,66.13,49.15
2018,7,5,17,0,720.0,78.0,3.0,31.2,405.0,62.19,46.21
2018,7,5,17,15,630.5,83.0,2.9,30.4,344.0,60.63,45.23
2018,7,5,17,30,541.0,88.0,2.8,29.6,283.0,65.0,49.17
2018,7,5,17,45,496.0,79.0,2.75,28.8,236.0,59.55,44.82
2018,7,5,18,0,451.0,70.0,2.7,28.0,189.0,53.88,40.13
2018,7,5,18,15,382.0,60.0,2.65,27.25,146.0,45.47,32.93
2018,7,5,18,30,313.0,50.0,2.6,26.5,103.0,38.18,26.47
2018,7,5,18,45,231.5,38.0,2.5,25.7,70.0,29.23,18.31
2018,7,5,19,0,150.0,26.0,2.4,24.9,37.0,20.15,6.77
2018,7,5,19,15,84.5,14.0,2.35,24.5,19.5,11.95,0.0
2018,7,5,19,30,19.0,2.0,2.3,24.1,2.0,0.0,0.0
2018,7,5,19,45,9.5,1.0,2.25,23.7,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,21.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,21.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,20.7,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,6,4,45,7.5,2.5,1.45,21.05,2.5,0.0,0.0
2018,7,6,5,0,15.0,5.0,1.6,21.2,5.0,13.73,0.0
2018,7,6,5,15,9.0,17.5,1.55,21.5,17.5,24.3,0.0
2018,7,6,5,30,3.0,30.0,1.5,21.8,30.0,30.25,17.76
2018,7,6,5,45,17.0,48.5,1.5,22.1,51.5,68.63,50.63
2018,7,6,6,0,31.0,67.0,1.5,22.4,73.0,100.5,77.92
2018,7,6,6,15,70.5,85.5,1.4,22.95,104.5,168.78,134.96
2018,7,6,6,30,110.0,104.0,1.3,23.5,136.0,224.77,180.77
2018,7,6,6,45,340.0,97.0,1.2,24.1,224.0,458.64,366.06
2018,7,6,7,0,570.0,90.0,1.1,24.7,312.0,678.94,523.04
2018,7,6,7,15,665.0,81.5,1.3,25.6,375.5,768.81,581.54
2018,7,6,7,30,760.0,73.0,1.5,26.5,439.0,855.99,637.58
2018,7,6,7,45,783.0,75.0,1.7,27.45,488.0,892.1,658.31
2018,7,6,8,0,806.0,77.0,1.9,28.4,537.0,914.89,670.47
2018,7,6,8,15,823.5,78.5,2.05,29.45,583.5,940.2,683.42
2018,7,6,8,30,841.0,80.0,2.2,30.5,630.0,962.83,694.45
2018,7,6,8,45,813.5,99.5,2.35,31.55,661.0,958.15,687.98
2018,7,6,9,0,786.0,119.0,2.5,32.6,692.0,961.84,687.21
2018,7,6,9,15,830.5,106.5,2.6,33.35,741.5,973.41,691.82
2018,7,6,9,30,875.0,94.0,2.7,34.1,791.0,994.76,702.57
2018,7,6,9,45,874.0,101.0,2.75,34.9,822.0,988.46,695.36
2018,7,6,10,0,873.0,108.0,2.8,35.7,853.0,978.62,686.33
2018,7,6,10,15,880.0,109.0,2.9,36.15,881.0,966.95,677.72
2018,7,6,10,30,887.0,110.0,3.0,36.6,909.0,951.92,667.09
2018,7,6,10,45,892.5,110.5,3.1,37.05,930.0,931.69,653.28
2018,7,6,11,0,898.0,111.0,3.2,37.5,951.0,908.26,637.52
2018,7,6,11,15,901.0,111.0,3.3,37.75,964.5,879.13,618.67
2018,7,6,11,30,904.0,111.0,3.4,38.0,978.0,847.2,597.99
2018,7,6,11,45,906.0,110.5,3.5,38.25,984.5,811.42,574.72
2018,7,6,12,0,908.0,110.0,3.6,38.5,991.0,773.31,549.78
2018,7,6,12,15,908.0,110.0,3.7,38.55,990.0,732.05,521.76
2018,7,6,12,30,908.0,110.0,3.8,38.6,989.0,689.01,491.33
2018,7,6,12,45,907.5,108.5,3.95,38.65,980.5,642.94,458.21
2018,7,6,13,0,907.0,107.0,4.1,38.7,972.0,595.48,423.18
2018,7,6,13,15,903.5,106.5,4.2,38.6,956.0,545.96,385.81
2018,7,6,13,30,900.0,106.0,4.3,38.5,940.0,495.61,346.73
2018,7,6,13,45,895.5,104.5,4.4,38.4,917.0,443.53,305.32
2018,7,6,14,0,891.0,103.0,4.5,38.3,894.0,391.12,262.63
2018,7,6,14,15,884.5,102.0,4.55,38.05,865.0,338.3,219.13
2018,7,6,14,30,878.0,101.0,4.6,37.8,836.0,285.74,175.85
2018,7,6,14,45,869.5,99.0,4.7,37.55,801.0,232.62,133.69
2018,7,6,15,0,861.0,97.0,4.8,37.3,766.0,180.38,95.97
2018,7,6,15,15,850.0,95.0,4.8,37.3,726.0,129.03,66.73
2018,7,6,15,30,839.0,93.0,4.8,37.3,686.0,79.19,57.54
2018,7,6,15,45,825.0,90.5,4.85,36.55,642.0,77.15,56.29
2018,7,6,16,0,811.0,88.0,4.9,35.8,598.0,75.84,55.61
2018,7,6,16,15,793.5,85.0,4.85,35.3,551.0,64.74,46.96
2018,7,6,16,30,776.0,82.0,4.8,34.8,504.0,63.57,46.29
2018,7,6,16,45,750.0,78.5,4.75,34.25,454.0,61.84,45.15
2018,7,6,17,0,724.0,75.0,4.7,33.7,404.0,60.02,43.94
2018,7,6,17,15,694.5,71.0,4.6,33.0,355.0,57.72,42.32
2018,7,6,17,30,665.0,67.0,4.5,32.3,306.0,55.35,40.6
2018,7,6,17,45,621.0,61.5,4.4,31.6,257.0,47.34,34.09
2018,7,6,18,0,577.0,56.0,4.3,30.9,208.0,43.77,31.16
2018,7,6,18,15,505.5,49.5,4.0,30.05,162.0,39.17,27.24
2018,7,6,18,30,434.0,43.0,3.7,29.2,116.0,34.56,23.12
2018,7,6,18,45,340.5,34.0,3.35,28.3,79.5,27.7,16.81
2018,7,6,19,0,247.0,25.0,3.0,27.4,43.0,20.74,6.83
2018,7,6,19,15,132.0,13.5,2.95,26.85,22.5,11.52,0.0
2018,7,6,19,30,17.0,2.0,2.9,26.3,2.0,0.0,0.0
2018,7,6,19,45,8.5,1.0,2.8,25.75,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,24.85,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,24.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,23.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.25,23.05,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,22.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,21.95,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,21.65,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,7,4,45,16.0,3.5,1.25,21.65,3.5,0.0,0.0
2018,7,7,5,0,32.0,7.0,1.3,22.0,7.0,26.13,0.0
2018,7,7,5,15,121.0,20.5,1.45,22.7,31.0,134.66,0.0
2018,7,7,5,30,210.0,34.0,1.6,23.4,55.0,237.11,176.15
2018,7,7,5,45,318.5,42.0,1.75,24.05,94.0,337.82,266.47
2018,7,7,6,0,427.0,50.0,1.9,24.7,133.0,445.99,353.92
2018,7,7,6,15,471.0,60.5,2.05,25.5,177.0,510.59,404.35
2018,7,7,6,30,515.0,71.0,2.2,26.3,221.0,576.8,453.67
2018,7,7,6,45,615.0,66.5,2.3,27.15,280.0,673.7,522.53
2018,7,7,7,0,715.0,62.0,2.4,28.0,339.0,769.48,587.28
2018,7,7,7,15,743.5,65.5,2.5,28.85,389.5,816.39,615.9
2018,7,7,7,30,772.0,69.0,2.6,29.7,440.0,861.94,643.1
2018,7,7,7,45,662.5,110.0,2.7,30.6,453.0,824.24,613.58
2018,7,7,8,0,553.0,151.0,2.8,31.5,466.0,770.69,573.96
2018,7,7,8,15,578.0,161.5,2.9,32.3,515.5,810.96,598.6
2018,7,7,8,30,603.0,172.0,3.0,33.1,565.0,848.99,620.64
2018,7,7,8,45,720.5,135.0,3.1,33.95,636.5,924.06,666.43
2018,7,7,9,0,838.0,98.0,3.2,34.8,708.0,977.97,697.24
2018,7,7,9,15,866.0,91.5,3.3,35.3,752.0,992.53,703.83
2018,7,7,9,30,894.0,85.0,3.4,35.8,796.0,1003.83,708.75
2018,7,7,9,45,902.0,85.5,3.5,36.35,829.0,999.51,703.79
2018,7,7,10,0,910.0,86.0,3.6,36.9,862.0,991.73,696.92
2018,7,7,10,15,915.5,87.0,3.7,37.15,889.5,978.6,687.68
2018,7,7,10,30,921.0,88.0,3.8,37.4,917.0,962.05,676.4
2018,7,7,10,45,916.0,94.5,3.85,37.65,935.0,937.92,660.1
2018,7,7,11,0,911.0,101.0,3.9,37.9,953.0,910.66,641.91
2018,7,7,11,15,922.0,96.0,4.0,38.05,969.0,883.71,624.45
2018,7,7,11,30,933.0,91.0,4.1,38.2,985.0,853.61,604.91
2018,7,7,11,45,933.5,92.0,4.15,38.35,991.5,817.44,581.13
2018,7,7,12,0,934.0,93.0,4.2,38.5,998.0,778.86,555.69
2018,7,7,12,15,930.5,95.0,4.25,38.55,996.0,736.09,526.67
2018,7,7,12,30,927.0,97.0,4.3,38.6,994.0,691.64,494.83
2018,7,7,12,45,921.5,100.0,4.35,38.65,985.0,645.26,460.92
2018,7,7,13,0,916.0,103.0,4.4,38.7,976.0,597.74,425.38
2018,7,7,13,15,913.5,102.0,4.4,38.6,960.5,547.95,387.53
2018,7,7,13,30,911.0,101.0,4.4,38.5,945.0,497.24,347.95
2018,7,7,13,45,907.0,100.0,4.45,38.4,922.5,445.16,306.38
2018,7,7,14,0,903.0,99.0,4.5,38.3,900.0,392.67,263.49
2018,7,7,14,15,897.5,97.5,4.55,38.1,871.5,339.17,219.36
2018,7,7,14,30,892.0,96.0,4.6,37.9,843.0,285.83,175.37
2018,7,7,14,45,884.0,95.0,4.65,37.65,808.5,232.68,133.09
2018,7,7,15,0,876.0,94.0,4.7,37.4,774.0,180.34,95.3
2018,7,7,15,15,865.5,91.5,4.7,37.4,733.5,127.89,65.44
2018,7,7,15,30,855.0,89.0,4.7,37.4,693.0,76.92,55.71
2018,7,7,15,45,842.0,87.0,4.8,36.6,649.5,75.35,54.85
2018,7,7,16,0,829.0,85.0,4.9,35.8,606.0,74.3,54.38
2018,7,7,16,15,812.0,82.0,4.85,35.2,558.5,72.42,53.18
2018,7,7,16,30,795.0,79.0,4.8,34.6,511.0,61.83,44.91
2018,7,7,16,45,774.0,75.0,4.8,34.05,462.0,59.71,43.46
2018,7,7,17,0,753.0,71.0,4.8,33.5,413.0,57.47,41.88
2018,7,7,17,15,722.5,67.0,4.7,32.7,362.5,55.01,40.14
2018,7,7,17,30,692.0,63.0,4.6,31.9,312.0,52.47,38.28
2018,7,7,17,45,649.5,58.0,4.5,31.1,262.5,48.95,35.52
2018,7,7,18,0,607.0,53.0,4.4,30.3,213.0,41.7,29.51
2018,7,7,18,15,542.5,47.0,4.1,29.35,167.0,37.41,25.85
2018,7,7,18,30,478.0,41.0,3.8,28.4,121.0,33.11,22.0
2018,7,7,18,45,377.0,33.0,3.55,27.45,83.0,26.97,16.28
2018,7,7,19,0,276.0,25.0,3.3,26.5,45.0,20.82,6.72
2018,7,7,19,15,148.0,13.5,3.15,25.9,23.5,11.52,0.0
2018,7,7,19,30,20.0,2.0,3.0,25.3,2.0,0.0,0.0
2018,7,7,19,45,10.0,1.0,2.85,24.7,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,23.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,23.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,21.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,21.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,20.65,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,19.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,18.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,18.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,8,4,45,36.5,4.0,1.75,18.8,4.5,0.0,0.0
2018,7,8,5,0,73.0,8.0,1.9,19.0,9.0,52.77,0.0
2018,7,8,5,15,203.5,19.0,2.0,19.5,36.0,188.24,0.0
2018,7,8,5,30,334.0,30.0,2.1,20.0,63.0,322.12,242.1
2018,7,8,5,45,423.5,38.0,2.15,20.55,104.0,412.18,328.06
2018,7,8,6,0,513.0,46.0,2.2,21.1,145.0,508.78,407.22
2018,7,8,6,15,571.5,51.5,2.3,22.05,192.5,581.44,463.76
2018,7,8,6,30,630.0,57.0,2.4,23.0,240.0,656.5,519.05
2018,7,8,6,45,670.0,61.5,2.45,23.9,290.0,710.56,556.17
2018,7,8,7,0,710.0,66.0,2.5,24.8,340.0,770.11,595.53
2018,7,8,7,15,739.0,70.0,2.65,25.8,391.0,818.1,625.64
2018,7,8,7,30,768.0,74.0,2.8,26.8,442.0,864.73,653.94
2018,7,8,7,45,790.0,77.0,2.9,27.8,491.5,901.41,674.42
2018,7,8,8,0,812.0,80.0,3.0,28.8,541.0,924.53,685.48
2018,7,8,8,15,829.0,82.5,3.1,29.7,588.5,950.64,698.77
2018,7,8,8,30,846.0,85.0,3.2,30.6,636.0,973.99,710.07
2018,7,8,8,45,859.0,87.0,3.25,31.5,679.5,989.65,715.97
2018,7,8,9,0,872.0,89.0,3.3,32.4,723.0,1002.13,719.92
2018,7,8,9,15,879.5,92.0,3.45,33.2,761.5,1006.83,720.01
2018,7,8,9,30,887.0,95.0,3.6,34.0,800.0,1008.08,718.06
2018,7,8,9,45,891.0,99.5,3.7,34.8,833.5,1003.94,712.49
2018,7,8,10,0,895.0,104.0,3.8,35.6,867.0,996.25,704.84
2018,7,8,10,15,901.5,105.0,3.9,36.0,894.5,983.85,695.52
2018,7,8,10,30,908.0,106.0,4.0,36.4,922.0,968.02,684.16
2018,7,8,10,45,913.0,106.0,4.1,36.8,943.0,946.47,669.24
2018,7,8,11,0,918.0,106.0,4.2,37.2,964.0,921.71,652.35
2018,7,8,11,15,921.0,106.5,4.3,37.4,978.0,892.56,633.2
2018,7,8,11,30,924.0,107.0,4.4,37.6,992.0,860.51,612.14
2018,7,8,11,45,925.5,107.0,4.5,37.8,998.5,824.13,588.16
2018,7,8,12,0,927.0,107.0,4.6,38.0,1005.0,785.36,562.49
2018,7,8,12,15,925.0,107.5,4.7,38.0,1003.0,742.35,533.08
2018,7,8,12,30,923.0,108.0,4.8,38.0,1001.0,697.64,501.19
2018,7,8,12,45,919.5,109.0,4.9,38.0,992.0,650.89,467.21
2018,7,8,13,0,916.0,110.0,5.0,38.0,983.0,602.91,431.43
2018,7,8,13,15,913.0,109.0,5.05,37.85,967.0,552.73,393.24
2018,7,8,13,30,910.0,108.0,5.1,37.7,951.0,501.68,353.29
2018,7,8,13,45,906.0,107.0,5.1,37.55,928.5,449.52,311.34
2018,7,8,14,0,902.0,106.0,5.1,37.4,906.0,396.94,268.12
2018,7,8,14,15,895.5,104.5,5.1,37.2,876.5,343.08,223.43
2018,7,8,14,30,889.0,103.0,5.1,37.0,847.0,289.47,179.02
2018,7,8,14,45,880.5,101.5,5.1,36.75,812.0,235.94,136.27
2018,7,8,15,0,872.0,100.0,5.1,36.5,777.0,183.29,98.11
2018,7,8,15,15,861.0,97.5,5.1,36.5,736.5,130.89,68.22
2018,7,8,15,30,850.0,95.0,5.1,36.5,696.0,80.03,58.42
2018,7,8,15,45,835.5,93.0,5.05,35.7,651.5,78.87,57.89
2018,7,8,16,0,821.0,91.0,5.0,34.9,607.0,67.94,49.47
2018,7,8,16,15,800.5,88.5,4.95,34.4,558.5,67.21,49.15
2018,7,8,16,30,780.0,86.0,4.9,33.9,510.0,66.42,48.79
2018,7,8,16,45,756.0,82.0,4.85,33.35,460.0,64.45,47.48
2018,7,8,17,0,732.0,78.0,4.8,32.8,410.0,62.38,46.06
2018,7,8,17,15,702.5,73.5,4.7,32.0,360.5,59.77,44.21
2018,7,8,17,30,673.0,69.0,4.6,31.2,311.0,52.37,38.31
2018,7,8,17,45,627.5,63.5,4.45,30.45,261.0,48.91,35.59
2018,7,8,18,0,582.0,58.0,4.3,29.7,211.0,45.39,32.7
2018,7,8,18,15,515.0,51.5,4.05,28.75,165.0,40.88,28.83
2018,7,8,18,30,448.0,45.0,3.8,27.8,119.0,36.35,24.76
2018,7,8,18,45,346.0,35.5,3.6,26.85,81.0,29.07,18.01
2018,7,8,19,0,244.0,26.0,3.4,25.9,43.0,21.7,7.02
2018,7,8,19,15,130.0,14.0,3.3,25.25,22.5,11.95,0.0
2018,7,8,19,30,16.0,2.0,3.2,24.6,2.0,0.0,0.0
2018,7,8,19,45,8.0,1.0,3.15,23.95,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,23.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.0,22.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,21.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,21.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,20.75,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,20.35,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,20.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,19.8,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,9,4,45,35.5,4.0,1.75,19.15,4.5,0.0,0.0
2018,7,9,5,0,71.0,8.0,1.9,19.4,9.0,51.46,0.0
2018,7,9,5,15,202.5,19.5,2.0,19.95,36.0,186.78,0.0
2018,7,9,5,30,334.0,31.0,2.1,20.5,63.0,322.83,240.55
2018,7,9,5,45,425.5,38.5,2.25,21.1,104.0,414.15,328.77
2018,7,9,6,0,517.0,46.0,2.4,21.7,145.0,511.74,408.95
2018,7,9,6,15,576.0,52.0,2.45,22.55,193.0,585.7,466.55
2018,7,9,6,30,635.0,58.0,2.5,23.4,241.0,662.1,522.79
2018,7,9,6,45,675.0,62.5,2.5,24.3,291.5,716.08,559.55
2018,7,9,7,0,715.0,67.0,2.5,25.2,342.0,775.82,598.64
2018,7,9,7,15,744.5,70.5,2.65,26.15,393.0,823.77,628.74
2018,7,9,7,30,774.0,74.0,2.8,27.1,444.0,870.36,657.04
2018,7,9,7,45,796.0,77.0,2.95,28.05,494.0,907.17,678.01
2018,7,9,8,0,818.0,80.0,3.1,29.0,544.0,930.4,689.59
2018,7,9,8,15,834.5,83.0,3.3,29.9,591.5,956.73,703.66
2018,7,9,8,30,851.0,86.0,3.5,30.8,639.0,980.24,715.71
2018,7,9,8,45,864.0,88.0,3.7,31.75,683.0,995.92,722.46
2018,7,9,9,0,877.0,90.0,3.9,32.7,727.0,1008.39,727.18
2018,7,9,9,15,888.0,91.5,3.95,33.35,766.5,1014.9,728.1
2018,7,9,9,30,899.0,93.0,4.0,34.0,806.0,1017.97,726.97
2018,7,9,9,45,908.5,92.5,4.1,34.65,839.5,1013.82,721.71
2018,7,9,10,0,918.0,92.0,4.2,35.3,873.0,1006.2,714.42
2018,7,9,10,15,923.5,93.0,4.3,35.75,900.5,992.77,704.18
2018,7,9,10,30,929.0,94.0,4.4,36.2,928.0,975.9,691.88
2018,7,9,10,45,932.5,95.0,4.45,36.65,949.0,953.78,676.09
2018,7,9,11,0,936.0,96.0,4.5,37.1,970.0,928.41,658.33
2018,7,9,11,15,938.0,96.5,4.6,37.4,983.5,898.15,638.09
2018,7,9,11,30,940.0,97.0,4.7,37.7,997.0,865.0,615.97
2018,7,9,11,45,941.0,97.0,4.8,37.95,1003.0,827.91,591.29
2018,7,9,12,0,942.0,97.0,4.9,38.2,1009.0,788.42,565.15
2018,7,9,12,15,939.0,98.5,5.0,38.25,1007.0,745.12,535.78
2018,7,9,12,30,936.0,100.0,5.1,38.3,1005.0,700.1,503.55
2018,7,9,12,45,931.5,101.5,5.2,38.3,995.5,652.66,468.93
2018,7,9,13,0,927.0,103.0,5.3,38.3,986.0,604.03,432.54
2018,7,9,13,15,924.0,102.5,5.35,38.15,970.0,553.73,394.12
2018,7,9,13,30,921.0,102.0,5.4,38.0,954.0,502.51,353.92
2018,7,9,13,45,916.5,100.0,5.45,37.8,930.5,448.92,310.98
2018,7,9,14,0,912.0,98.0,5.5,37.6,907.0,394.99,266.74
2018,7,9,14,15,875.0,115.0,5.5,37.35,870.0,343.58,224.47
2018,7,9,14,30,838.0,132.0,5.5,37.1,833.0,294.87,184.76
2018,7,9,14,45,794.5,147.5,5.55,36.8,789.5,240.02,142.71
2018,7,9,15,0,751.0,163.0,5.6,36.5,746.0,188.74,107.01
2018,7,9,15,15,761.0,146.0,5.6,36.5,710.0,142.55,80.07
2018,7,9,15,30,771.0,129.0,5.6,36.5,674.0,87.49,64.36
2018,7,9,15,45,729.0,132.0,5.55,35.7,620.5,82.39,60.72
2018,7,9,16,0,687.0,135.0,5.5,34.9,567.0,85.9,63.93
2018,7,9,16,15,647.5,133.0,5.45,34.4,514.0,86.57,64.82
2018,7,9,16,30,608.0,131.0,5.4,33.9,461.0,87.32,65.79
2018,7,9,16,45,584.5,122.0,5.35,33.4,414.0,83.48,63.03
2018,7,9,17,0,561.0,113.0,5.3,32.9,367.0,79.34,59.99
2018,7,9,17,15,440.5,117.5,5.15,32.2,302.0,82.28,62.79
2018,7,9,17,30,320.0,122.0,5.0,31.5,237.0,88.78,68.53
2018,7,9,17,45,280.5,106.0,4.85,30.75,195.0,78.07,59.9
2018,7,9,18,0,241.0,90.0,4.7,30.0,153.0,67.06,50.8
2018,7,9,18,15,211.5,73.0,4.35,29.2,119.5,55.16,40.72
2018,7,9,18,30,182.0,56.0,4.0,28.4,86.0,42.92,30.13
2018,7,9,18,45,141.0,40.5,3.65,27.55,59.0,31.4,19.81
2018,7,9,19,0,100.0,25.0,3.3,26.7,32.0,19.66,5.52
2018,7,9,19,15,60.5,14.0,3.1,26.15,17.0,11.95,0.0
2018,7,9,19,30,21.0,3.0,2.9,25.6,2.0,0.0,0.0
2018,7,9,19,45,10.5,1.5,2.75,25.1,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.25,23.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,22.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,21.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,21.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,21.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.9,20.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,20.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.65,20.4,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,20.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,10,4,45,42.5,4.0,1.4,19.9,4.5,0.0,0.0
2018,7,10,5,0,85.0,8.0,1.5,20.2,9.0,60.21,0.0
2018,7,10,5,15,226.5,17.5,1.65,20.75,35.5,200.26,0.0
2018,7,10,5,30,368.0,27.0,1.8,21.3,62.0,342.65,252.23
2018,7,10,5,45,458.5,34.0,1.95,21.85,103.5,432.58,340.71
2018,7,10,6,0,549.0,41.0,2.1,22.4,145.0,523.03,415.12
2018,7,10,6,15,607.0,46.0,2.25,23.2,193.5,596.85,472.71
2018,7,10,6,30,665.0,51.0,2.4,24.0,242.0,672.63,528.68
2018,7,10,6,45,704.5,55.0,2.5,24.8,293.0,731.99,569.83
2018,7,10,7,0,744.0,59.0,2.6,25.6,344.0,791.29,609.15
2018,7,10,7,15,772.5,62.0,2.7,26.3,395.0,838.26,638.68
2018,7,10,7,30,801.0,65.0,2.8,27.0,446.0,873.24,659.21
2018,7,10,7,45,822.5,67.0,2.9,27.75,496.0,908.64,679.5
2018,7,10,8,0,844.0,69.0,3.0,28.5,546.0,941.87,697.95
2018,7,10,8,15,860.0,71.5,3.05,29.15,594.0,967.69,711.16
2018,7,10,8,30,876.0,74.0,3.1,29.8,642.0,990.61,722.44
2018,7,10,8,45,888.5,75.5,3.15,30.4,686.0,1005.61,728.71
2018,7,10,9,0,901.0,77.0,3.2,31.0,730.0,1017.35,733.02
2018,7,10,9,15,907.0,81.0,3.25,31.55,769.0,1022.02,733.07
2018,7,10,9,30,913.0,85.0,3.3,32.1,808.0,1023.07,731.03
2018,7,10,9,45,916.0,89.5,3.35,32.65,841.5,1018.04,725.3
2018,7,10,10,0,919.0,94.0,3.4,33.2,875.0,1009.38,717.47
2018,7,10,10,15,925.0,94.5,3.45,33.7,903.0,995.85,706.88
2018,7,10,10,30,931.0,95.0,3.5,34.2,931.0,978.88,694.26
2018,7,10,10,45,935.5,95.5,3.55,34.7,952.0,957.11,678.74
2018,7,10,11,0,940.0,96.0,3.6,35.2,973.0,932.06,661.23
2018,7,10,11,15,942.5,96.5,3.65,35.4,987.0,902.1,641.44
2018,7,10,11,30,945.0,97.0,3.7,35.6,1001.0,869.2,619.75
2018,7,10,11,45,946.5,97.5,3.75,35.85,1008.0,832.75,595.55
2018,7,10,12,0,948.0,98.0,3.8,36.1,1015.0,793.79,569.62
2018,7,10,12,15,946.0,99.0,3.9,36.2,1013.5,750.5,540.24
2018,7,10,12,30,944.0,100.0,4.0,36.3,1012.0,705.4,507.95
2018,7,10,12,45,934.0,105.5,4.1,36.35,1001.0,657.21,472.74
2018,7,10,13,0,924.0,111.0,4.2,36.4,990.0,608.15,436.04
2018,7,10,13,15,898.0,124.5,4.25,36.3,967.5,555.83,396.21
2018,7,10,13,30,872.0,138.0,4.3,36.2,945.0,504.28,356.03
2018,7,10,13,45,897.0,118.5,4.4,36.1,930.5,453.37,315.02
2018,7,10,14,0,922.0,99.0,4.5,36.0,916.0,399.02,270.1
2018,7,10,14,15,916.0,97.5,4.55,35.75,886.5,344.21,224.56
2018,7,10,14,30,910.0,96.0,4.6,35.5,857.0,289.59,179.18
2018,7,10,14,45,901.5,94.5,4.7,35.2,821.5,234.89,135.39
2018,7,10,15,0,893.0,93.0,4.8,34.9,786.0,181.06,96.28
2018,7,10,15,15,882.5,91.5,4.8,34.9,745.5,128.15,66.18
2018,7,10,15,30,872.0,90.0,4.8,34.9,705.0,77.24,56.6
2018,7,10,15,45,858.0,87.0,4.9,34.0,659.5,75.68,55.76
2018,7,10,16,0,844.0,84.0,5.0,33.1,614.0,73.96,54.76
2018,7,10,16,15,826.5,81.5,5.0,32.45,566.0,72.35,53.78
2018,7,10,16,30,809.0,79.0,5.0,31.8,518.0,62.08,45.69
2018,7,10,16,45,785.5,75.5,5.05,31.15,467.5,60.26,44.49
2018,7,10,17,0,762.0,72.0,5.1,30.5,417.0,58.36,43.19
2018,7,10,17,15,730.0,68.0,5.05,29.55,365.5,55.89,41.45
2018,7,10,17,30,698.0,64.0,5.0,28.6,314.0,53.36,39.6
2018,7,10,17,45,617.5,63.0,4.95,27.7,258.0,48.47,35.66
2018,7,10,18,0,537.0,62.0,4.9,26.8,202.0,48.23,35.54
2018,7,10,18,15,424.5,55.5,4.7,25.85,151.0,43.63,31.55
2018,7,10,18,30,312.0,49.0,4.5,24.9,100.0,37.46,26.01
2018,7,10,18,45,230.0,37.0,4.3,23.95,67.5,28.5,17.75
2018,7,10,19,0,148.0,25.0,4.1,23.0,35.0,19.39,5.22
2018,7,10,19,15,83.0,13.5,4.0,22.35,18.5,11.52,0.0
2018,7,10,19,30,18.0,2.0,3.9,21.7,2.0,0.0,0.0
2018,7,10,19,45,9.0,1.0,3.75,21.1,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,20.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,19.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,19.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,18.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,18.25,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,11,4,45,34.0,4.0,1.4,16.5,4.0,0.0,0.0
2018,7,11,5,0,68.0,8.0,1.5,16.7,8.0,49.49,0.0
2018,7,11,5,15,201.5,18.5,1.55,17.3,34.0,183.15,0.0
2018,7,11,5,30,335.0,29.0,1.6,17.9,60.0,321.23,237.39
2018,7,11,5,45,430.0,36.5,1.65,18.45,101.5,414.52,330.32
2018,7,11,6,0,525.0,44.0,1.7,19.0,143.0,514.8,412.71
2018,7,11,6,15,305.0,48.5,1.7,19.9,110.0,355.18,290.17
2018,7,11,6,30,85.0,53.0,1.7,20.8,77.0,147.23,119.3
2018,7,11,6,45,44.0,80.0,1.7,21.7,92.5,116.48,92.7
2018,7,11,7,0,3.0,107.0,1.7,22.6,108.0,98.15,75.47
2018,7,11,7,15,65.5,144.5,1.75,23.65,175.5,210.13,167.28
2018,7,11,7,30,128.0,182.0,1.8,24.7,243.0,333.4,263.19
2018,7,11,7,45,370.0,158.0,1.85,25.7,361.0,583.88,452.99
2018,7,11,8,0,612.0,134.0,1.9,26.7,479.0,809.69,608.05
2018,7,11,8,15,739.0,106.0,1.95,27.65,559.0,900.6,662.73
2018,7,11,8,30,866.0,78.0,2.0,28.6,639.0,985.4,712.77
2018,7,11,8,45,879.5,80.0,2.05,29.5,683.5,1001.91,718.48
2018,7,11,9,0,893.0,82.0,2.1,30.4,728.0,1015.17,722.91
2018,7,11,9,15,899.5,85.0,2.2,31.3,766.5,1019.06,722.16
2018,7,11,9,30,906.0,88.0,2.3,32.2,805.0,1019.44,719.41
2018,7,11,9,45,910.0,92.0,2.45,33.05,838.5,1014.85,714.37
2018,7,11,10,0,914.0,96.0,2.6,33.9,872.0,1006.65,707.19
2018,7,11,10,15,919.5,97.5,2.7,34.5,900.0,993.73,697.42
2018,7,11,10,30,925.0,99.0,2.8,35.1,928.0,977.33,685.61
2018,7,11,10,45,929.0,99.5,2.85,35.7,949.0,955.14,669.88
2018,7,11,11,0,933.0,100.0,2.9,36.3,970.0,929.71,652.23
2018,7,11,11,15,935.5,101.0,3.0,36.6,984.5,900.3,633.28
2018,7,11,11,30,938.0,102.0,3.1,36.9,999.0,867.95,612.38
2018,7,11,11,45,939.0,102.5,3.15,37.2,1005.5,831.2,588.29
2018,7,11,12,0,940.0,103.0,3.2,37.5,1012.0,792.02,562.52
2018,7,11,12,15,939.5,103.0,3.2,37.55,1011.0,749.16,533.49
2018,7,11,12,30,939.0,103.0,3.2,37.6,1010.0,704.44,501.77
2018,7,11,12,45,937.0,103.0,3.25,37.65,1001.0,657.13,467.71
2018,7,11,13,0,935.0,103.0,3.3,37.7,992.0,608.44,431.78
2018,7,11,13,15,931.5,102.5,3.3,37.55,976.0,557.4,393.42
2018,7,11,13,30,928.0,102.0,3.3,37.4,960.0,505.49,353.29
2018,7,11,13,45,923.0,101.5,3.35,37.3,937.0,452.28,311.08
2018,7,11,14,0,918.0,101.0,3.4,37.2,914.0,398.72,267.55
2018,7,11,14,15,911.5,99.5,3.4,36.9,884.0,343.9,222.58
2018,7,11,14,30,905.0,98.0,3.4,36.6,854.0,289.34,177.78
2018,7,11,14,45,896.5,96.5,3.45,36.35,818.5,234.85,134.54
2018,7,11,15,0,888.0,95.0,3.5,36.1,783.0,181.22,95.94
2018,7,11,15,15,877.0,92.5,3.5,36.1,742.0,127.86,65.85
