Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,30,866.0,90.0,3.5,36.1,701.0,77.12,56.17
2018,7,11,15,45,851.0,88.0,3.55,35.2,655.5,76.16,55.82
2018,7,11,16,0,836.0,86.0,3.6,34.3,610.0,75.08,55.34
2018,7,11,16,15,816.0,84.0,3.55,33.65,561.5,64.53,47.12
2018,7,11,16,30,796.0,82.0,3.5,33.0,513.0,63.95,46.96
2018,7,11,16,45,770.5,79.0,3.5,32.4,462.5,62.55,46.11
2018,7,11,17,0,745.0,76.0,3.5,31.8,412.0,61.11,45.21
2018,7,11,17,15,702.0,73.0,3.45,30.9,358.5,59.42,44.14
2018,7,11,17,30,659.0,70.0,3.4,30.0,305.0,52.99,39.04
2018,7,11,17,45,614.0,64.0,3.35,29.1,255.5,49.21,36.06
2018,7,11,18,0,569.0,58.0,3.3,28.2,206.0,45.34,32.87
2018,7,11,18,15,499.5,51.5,3.1,27.25,160.5,40.84,28.99
2018,7,11,18,30,430.0,45.0,2.9,26.3,115.0,36.33,24.9
2018,7,11,18,45,324.0,35.0,2.75,25.3,77.5,28.63,17.72
2018,7,11,19,0,218.0,25.0,2.6,24.3,40.0,20.81,5.55
2018,7,11,19,15,115.5,13.5,2.45,23.75,21.0,11.52,0.0
2018,7,11,19,30,13.0,2.0,2.3,23.2,2.0,0.0,0.0
2018,7,11,19,45,6.5,1.0,2.2,22.65,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,21.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,12,4,45,8.0,2.0,1.25,20.3,2.0,0.0,0.0
2018,7,12,5,0,16.0,4.0,1.4,20.5,4.0,13.44,0.0
2018,7,12,5,15,57.0,14.5,1.5,20.9,19.0,66.53,0.0
2018,7,12,5,30,98.0,25.0,1.6,21.3,34.0,121.64,86.15
2018,7,12,5,45,102.0,34.0,1.75,21.7,48.5,135.91,106.53
2018,7,12,6,0,106.0,43.0,1.9,22.1,63.0,151.51,121.51
2018,7,12,6,15,54.5,55.0,1.9,22.55,65.5,111.08,87.97
2018,7,12,6,30,3.0,67.0,1.9,23.0,68.0,59.95,44.2
2018,7,12,6,45,27.0,102.0,1.9,23.4,112.0,128.9,101.55
2018,7,12,7,0,51.0,137.0,1.9,23.8,156.0,191.91,152.52
2018,7,12,7,15,100.0,164.5,2.0,24.4,209.5,288.05,228.72
2018,7,12,7,30,149.0,192.0,2.1,25.0,263.0,366.94,289.14
2018,7,12,7,45,138.5,217.5,2.2,25.6,289.0,385.21,300.47
2018,7,12,8,0,128.0,243.0,2.3,26.2,315.0,401.94,310.75
2018,7,12,8,15,273.5,231.5,2.35,26.65,403.0,552.21,423.72
2018,7,12,8,30,419.0,220.0,2.4,27.1,491.0,706.99,533.61
2018,7,12,8,45,474.0,213.5,2.5,27.6,540.0,752.67,563.27
2018,7,12,9,0,529.0,207.0,2.6,28.1,589.0,796.56,592.06
2018,7,12,9,15,611.0,190.0,2.65,28.6,655.0,864.33,635.78
2018,7,12,9,30,693.0,173.0,2.7,29.1,721.0,918.77,668.93
2018,7,12,9,45,700.5,178.0,2.8,29.55,752.5,918.76,666.84
2018,7,12,10,0,708.0,183.0,2.9,30.0,784.0,915.58,663.27
2018,7,12,10,15,733.5,178.0,3.0,30.5,818.5,908.29,657.01
2018,7,12,10,30,759.0,173.0,3.1,31.0,853.0,906.07,654.2
2018,7,12,10,45,779.5,166.5,3.2,31.45,879.0,894.0,645.14
2018,7,12,11,0,800.0,160.0,3.3,31.9,905.0,878.32,633.87
2018,7,12,11,15,804.5,160.0,3.3,32.05,919.0,851.34,615.44
2018,7,12,11,30,809.0,160.0,3.3,32.2,933.0,821.59,595.28
2018,7,12,11,45,811.5,159.5,3.25,32.35,939.5,787.22,571.79
2018,7,12,12,0,814.0,159.0,3.2,32.5,946.0,750.6,545.58
2018,7,12,12,15,790.5,175.0,3.1,32.5,938.5,706.98,513.84
2018,7,12,12,30,767.0,191.0,3.0,32.5,931.0,662.9,481.42
2018,7,12,12,45,776.0,183.0,2.85,32.5,926.0,620.95,450.27
2018,7,12,13,0,785.0,175.0,2.7,32.5,921.0,577.3,417.18
2018,7,12,13,15,803.5,159.0,2.6,32.65,912.0,531.07,381.41
2018,7,12,13,30,822.0,143.0,2.5,32.8,903.0,484.25,344.11
2018,7,12,13,45,819.5,140.0,2.4,32.9,881.5,435.43,304.52
2018,7,12,14,0,817.0,137.0,2.3,33.0,860.0,386.19,263.79
2018,7,12,14,15,811.5,134.0,2.25,33.1,832.0,335.79,221.83
2018,7,12,14,30,806.0,131.0,2.2,33.2,804.0,278.35,174.89
2018,7,12,14,45,779.5,137.5,2.15,33.3,765.5,229.73,136.6
2018,7,12,15,0,753.0,144.0,2.1,33.4,727.0,184.07,104.26
2018,7,12,15,15,718.0,150.0,2.1,33.4,682.0,131.85,74.3
2018,7,12,15,30,683.0,156.0,2.1,33.4,637.0,92.83,69.35
2018,7,12,15,45,683.5,143.5,2.1,33.35,598.5,88.4,66.06
2018,7,12,16,0,684.0,131.0,2.1,33.3,560.0,83.48,62.31
2018,7,12,16,15,691.5,117.0,2.1,33.05,520.5,77.23,57.53
2018,7,12,16,30,699.0,103.0,2.1,32.8,481.0,70.4,52.24
2018,7,12,16,45,672.5,98.0,2.15,32.55,432.5,68.46,50.91
2018,7,12,17,0,646.0,93.0,2.2,32.3,384.0,66.39,49.45
2018,7,12,17,15,608.0,88.0,2.15,31.8,335.0,64.07,47.8
2018,7,12,17,30,570.0,83.0,2.1,31.3,286.0,61.69,46.05
2018,7,12,17,45,517.5,76.0,2.1,30.75,238.0,57.57,42.77
2018,7,12,18,0,465.0,69.0,2.1,30.2,190.0,53.35,39.28
2018,7,12,18,15,393.5,60.5,1.95,29.35,147.0,47.68,34.43
2018,7,12,18,30,322.0,52.0,1.8,28.5,104.0,39.73,27.45
2018,7,12,18,45,228.0,39.0,1.7,27.7,69.5,30.0,18.58
2018,7,12,19,0,134.0,26.0,1.6,26.9,35.0,20.14,4.62
2018,7,12,19,15,70.0,14.0,1.65,26.35,18.5,11.95,0.0
2018,7,12,19,30,6.0,2.0,1.7,25.8,2.0,0.0,0.0
2018,7,12,19,45,3.0,1.0,1.7,25.3,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,20.55,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,19.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,13,4,45,11.0,2.5,1.45,19.75,2.5,0.0,0.0
2018,7,13,5,0,22.0,5.0,1.4,19.8,5.0,18.04,0.0
2018,7,13,5,15,105.5,18.5,1.3,20.3,27.0,86.2,0.0
2018,7,13,5,30,189.0,32.0,1.2,20.8,49.0,220.82,157.27
2018,7,13,5,45,254.5,45.0,1.15,21.25,83.0,290.25,229.14
2018,7,13,6,0,320.0,58.0,1.1,21.7,117.0,365.84,292.92
2018,7,13,6,15,400.0,66.5,1.0,22.3,163.5,451.21,360.14
2018,7,13,6,30,480.0,75.0,0.9,22.9,210.0,550.28,433.18
2018,7,13,6,45,538.5,80.0,0.85,23.55,260.5,622.64,483.05
2018,7,13,7,0,597.0,85.0,0.8,24.2,311.0,696.14,531.28
2018,7,13,7,15,632.0,89.5,0.7,25.0,360.0,747.51,561.07
2018,7,13,7,30,667.0,94.0,0.6,25.8,409.0,798.07,588.99
2018,7,13,7,45,694.0,97.5,0.55,26.65,457.5,838.23,609.65
2018,7,13,8,0,721.0,101.0,0.5,27.5,506.0,871.11,625.09
2018,7,13,8,15,741.5,104.0,0.45,28.35,552.0,900.53,638.0
2018,7,13,8,30,762.0,107.0,0.4,29.2,598.0,927.33,649.02
2018,7,13,8,45,778.0,109.5,0.4,30.05,641.5,946.1,656.06
2018,7,13,9,0,794.0,112.0,0.4,30.9,685.0,961.82,661.36
2018,7,13,9,15,802.0,116.5,0.45,31.65,722.5,968.53,662.74
2018,7,13,9,30,810.0,121.0,0.5,32.4,760.0,971.89,662.39
2018,7,13,9,45,814.0,126.0,0.6,33.15,792.0,955.52,651.6
2018,7,13,10,0,818.0,131.0,0.7,33.9,824.0,948.67,646.77
2018,7,13,10,15,826.5,131.5,0.85,34.4,851.5,938.44,641.36
2018,7,13,10,30,835.0,132.0,1.0,34.9,879.0,924.95,633.89
2018,7,13,10,45,841.0,133.0,1.15,35.35,900.5,906.38,623.31
2018,7,13,11,0,847.0,134.0,1.3,35.8,922.0,884.68,610.67
2018,7,13,11,15,851.0,134.0,1.45,36.15,936.0,857.36,594.58
2018,7,13,11,30,855.0,134.0,1.6,36.5,950.0,827.3,576.54
2018,7,13,11,45,857.5,133.0,1.75,36.8,956.5,792.66,555.43
2018,7,13,12,0,860.0,132.0,1.9,37.1,963.0,755.78,532.39
2018,7,13,12,15,862.5,130.5,2.0,37.15,963.0,716.5,506.15
2018,7,13,12,30,865.0,129.0,2.1,37.2,963.0,675.38,477.95
2018,7,13,12,45,866.5,126.0,2.25,37.25,955.5,630.89,446.88
2018,7,13,13,0,868.0,123.0,2.4,37.3,948.0,584.96,413.77
2018,7,13,13,15,865.0,122.5,2.5,37.25,933.0,537.14,378.19
2018,7,13,13,30,862.0,122.0,2.6,37.2,918.0,488.5,340.88
2018,7,13,13,45,858.0,119.5,2.7,37.15,895.5,437.48,300.75
2018,7,13,14,0,854.0,117.0,2.8,37.1,873.0,386.13,259.31
2018,7,13,14,15,847.5,116.0,2.85,36.9,845.0,334.85,217.34
2018,7,13,14,30,841.0,115.0,2.9,36.7,817.0,283.84,175.58
2018,7,13,14,45,833.0,112.0,3.0,36.5,782.5,231.77,134.52
2018,7,13,15,0,825.0,109.0,3.1,36.3,748.0,180.55,97.86
2018,7,13,15,15,813.0,107.0,3.1,36.3,708.5,130.64,70.07
2018,7,13,15,30,801.0,105.0,3.1,36.3,669.0,73.41,53.16
2018,7,13,15,45,786.5,102.0,3.15,35.7,625.5,72.91,53.1
2018,7,13,16,0,772.0,99.0,3.2,35.1,582.0,72.31,52.92
2018,7,13,16,15,753.5,95.5,3.25,34.6,535.5,71.2,52.32
2018,7,13,16,30,735.0,92.0,3.3,34.1,489.0,69.99,51.64
2018,7,13,16,45,701.0,90.0,3.35,33.65,438.5,69.57,51.59
2018,7,13,17,0,667.0,88.0,3.4,33.2,388.0,63.25,46.69
2018,7,13,17,15,639.0,81.0,3.4,32.45,339.5,59.46,43.87
2018,7,13,17,30,611.0,74.0,3.4,31.7,291.0,55.45,40.8
2018,7,13,17,45,566.0,67.5,3.4,30.95,243.5,51.48,37.66
2018,7,13,18,0,521.0,61.0,3.4,30.2,196.0,47.39,34.29
2018,7,13,18,15,451.0,53.0,3.3,29.25,151.5,41.82,29.53
2018,7,13,18,30,381.0,45.0,3.2,28.3,107.0,36.16,24.49
2018,7,13,18,45,281.0,35.0,3.1,27.35,72.0,28.56,17.4
2018,7,13,19,0,181.0,25.0,3.0,26.4,37.0,19.47,3.78
2018,7,13,19,15,95.0,13.5,2.95,25.75,19.5,11.52,0.0
2018,7,13,19,30,9.0,2.0,2.9,25.1,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.85,24.5,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,22.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,22.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,21.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,21.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,21.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,21.25,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,20.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,20.7,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,19.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,19.35,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,19.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,18.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,1.9,18.55,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,1.9,18.6,5.0,4.27,0.0
2018,7,14,5,15,137.5,17.5,1.9,19.1,28.0,106.61,0.0
2018,7,14,5,30,244.0,30.0,1.9,19.6,51.0,256.5,182.18
2018,7,14,5,45,306.0,39.0,1.9,20.1,83.0,323.7,257.59
2018,7,14,6,0,368.0,48.0,1.9,20.6,115.0,395.34,319.26
2018,7,14,6,15,464.0,55.0,1.9,21.35,167.0,496.13,399.13
2018,7,14,6,30,560.0,62.0,1.9,22.1,219.0,602.15,478.65
2018,7,14,6,45,409.0,88.0,1.9,22.85,215.0,507.58,405.77
2018,7,14,7,0,258.0,114.0,1.9,23.6,211.0,388.92,312.03
2018,7,14,7,15,260.0,136.0,1.9,24.4,246.0,421.91,335.7
2018,7,14,7,30,262.0,158.0,1.9,25.2,281.0,453.29,356.65
2018,7,14,7,45,384.5,154.5,1.95,26.05,358.0,593.87,459.65
2018,7,14,8,0,507.0,151.0,2.0,26.9,435.0,713.56,542.14
2018,7,14,8,15,618.0,135.0,2.0,27.75,511.5,820.31,610.6
2018,7,14,8,30,729.0,119.0,2.0,28.6,588.0,907.92,663.71
2018,7,14,8,45,780.0,108.5,2.0,29.5,642.0,946.88,683.83
2018,7,14,9,0,831.0,98.0,2.0,30.4,696.0,970.72,694.47
2018,7,14,9,15,842.0,100.0,2.05,31.1,735.0,977.87,695.8
2018,7,14,9,30,853.0,102.0,2.1,31.8,774.0,981.7,695.34
2018,7,14,9,45,862.0,103.0,2.2,32.5,807.5,979.03,691.5
2018,7,14,10,0,871.0,104.0,2.3,33.2,841.0,972.98,685.71
2018,7,14,10,15,877.5,105.0,2.35,33.8,868.5,961.08,676.19
2018,7,14,10,30,884.0,106.0,2.4,34.4,896.0,945.82,664.75
2018,7,14,10,45,889.0,107.0,2.4,35.0,917.5,925.85,650.06
2018,7,14,11,0,894.0,108.0,2.4,35.6,939.0,902.68,633.52
2018,7,14,11,15,897.0,108.5,2.55,35.85,953.0,874.21,615.78
2018,7,14,11,30,900.0,109.0,2.7,36.1,967.0,842.89,596.08
2018,7,14,11,45,902.0,108.5,2.8,36.4,974.0,807.25,572.99
2018,7,14,12,0,904.0,108.0,2.9,36.7,981.0,769.24,548.2
2018,7,14,12,15,904.0,108.0,3.0,36.8,980.0,728.06,520.29
2018,7,14,12,30,904.0,108.0,3.1,36.9,979.0,685.04,489.9
2018,7,14,12,45,902.5,107.5,3.2,36.95,971.0,639.08,456.79
2018,7,14,13,0,901.0,107.0,3.3,37.0,963.0,591.77,421.81
2018,7,14,13,15,898.0,107.0,3.4,36.95,948.0,542.87,384.82
2018,7,14,13,30,895.0,107.0,3.5,36.9,933.0,493.07,346.03
2018,7,14,13,45,891.0,105.5,3.6,36.8,910.5,441.11,304.66
2018,7,14,14,0,887.0,104.0,3.7,36.7,888.0,388.76,261.92
2018,7,14,14,15,880.5,103.0,3.75,36.45,859.5,335.79,218.19
2018,7,14,14,30,874.0,102.0,3.8,36.2,831.0,283.07,174.68
2018,7,14,14,45,865.5,100.0,3.9,35.95,796.0,229.79,132.36
2018,7,14,15,0,857.0,98.0,4.0,35.7,761.0,177.39,94.7
2018,7,14,15,15,846.0,96.0,4.0,35.7,721.0,125.87,65.99
2018,7,14,15,30,835.0,94.0,4.0,35.7,681.0,78.88,57.69
2018,7,14,15,45,820.5,91.5,4.1,34.8,637.0,77.72,57.19
2018,7,14,16,0,806.0,89.0,4.2,33.9,593.0,66.49,48.52
2018,7,14,16,15,788.0,86.0,4.15,33.25,546.0,65.43,47.97
2018,7,14,16,30,770.0,83.0,4.1,32.6,499.0,64.29,47.34
2018,7,14,16,45,745.0,80.0,4.1,31.95,449.5,62.96,46.55
2018,7,14,17,0,720.0,77.0,4.1,31.3,400.0,61.58,45.72
2018,7,14,17,15,687.5,72.0,4.05,30.55,349.5,58.54,43.48
2018,7,14,17,30,655.0,67.0,4.0,29.8,299.0,50.83,37.27
2018,7,14,17,45,609.0,62.0,3.9,29.0,250.5,47.72,34.82
2018,7,14,18,0,563.0,57.0,3.8,28.2,202.0,44.58,32.22
2018,7,14,18,15,495.0,50.0,3.7,27.4,156.5,39.67,27.96
2018,7,14,18,30,427.0,43.0,3.6,26.6,111.0,34.71,23.46
2018,7,14,18,45,324.0,33.5,3.45,25.8,74.5,27.41,16.56
2018,7,14,19,0,221.0,24.0,3.3,25.0,38.0,20.01,3.47
2018,7,14,19,15,117.0,13.0,3.25,24.45,20.0,11.1,0.0
2018,7,14,19,30,13.0,2.0,3.2,23.9,2.0,0.0,0.0
2018,7,14,19,45,6.5,1.0,3.1,23.35,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,22.45,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,22.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,21.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,21.25,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,20.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,19.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,19.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,1.55,17.4,2.5,0.0,0.0
2018,7,15,5,0,41.0,5.0,1.5,17.5,5.0,4.27,0.0
2018,7,15,5,15,166.5,16.5,1.45,18.05,29.0,124.97,0.0
2018,7,15,5,30,292.0,28.0,1.4,18.6,53.0,287.79,201.77
2018,7,15,5,45,279.0,35.0,1.4,19.15,71.5,298.37,237.33
2018,7,15,6,0,266.0,42.0,1.4,19.7,90.0,296.6,241.17
2018,7,15,6,15,153.0,54.5,1.4,20.6,84.0,207.47,169.43
2018,7,15,6,30,40.0,67.0,1.4,21.5,78.0,99.39,78.38
2018,7,15,6,45,21.5,88.5,1.45,22.4,94.5,107.19,83.93
2018,7,15,7,0,3.0,110.0,1.5,23.3,111.0,101.88,78.31
2018,7,15,7,15,20.0,144.0,1.5,24.2,153.0,152.28,119.0
2018,7,15,7,30,37.0,178.0,1.5,25.1,195.0,221.23,172.85
2018,7,15,7,45,61.5,207.0,1.55,25.95,239.5,275.98,214.46
2018,7,15,8,0,86.0,236.0,1.6,26.8,284.0,330.57,254.8
2018,7,15,8,15,150.0,256.0,1.6,27.7,348.5,435.34,331.83
2018,7,15,8,30,214.0,276.0,1.6,28.6,413.0,518.93,390.55
2018,7,15,8,45,479.5,205.0,1.65,29.55,541.5,748.68,552.6
2018,7,15,9,0,745.0,134.0,1.7,30.5,670.0,937.09,671.59
2018,7,15,9,15,816.0,113.5,1.8,31.2,730.5,966.55,685.91
2018,7,15,9,30,887.0,93.0,1.9,31.9,791.0,1005.85,707.96
2018,7,15,9,45,890.5,97.5,2.0,32.65,824.5,1001.4,702.59
2018,7,15,10,0,894.0,102.0,2.1,33.4,858.0,993.39,695.58
2018,7,15,10,15,901.5,102.5,2.2,34.0,886.5,981.58,686.77
2018,7,15,10,30,909.0,103.0,2.3,34.6,915.0,966.31,675.92
2018,7,15,10,45,915.0,103.0,2.4,35.2,937.0,945.75,661.84
2018,7,15,11,0,921.0,103.0,2.5,35.8,959.0,921.9,645.76
2018,7,15,11,15,925.0,103.5,2.65,36.0,974.0,893.57,628.3
2018,7,15,11,30,929.0,104.0,2.8,36.2,989.0,862.25,608.77
2018,7,15,11,45,931.5,104.0,2.9,36.45,997.0,826.47,585.77
2018,7,15,12,0,934.0,104.0,3.0,36.7,1005.0,788.16,560.97
2018,7,15,12,15,932.5,105.0,3.15,36.7,1004.0,745.52,532.75
2018,7,15,12,30,931.0,106.0,3.3,36.7,1003.0,701.05,501.74
2018,7,15,12,45,927.0,107.5,3.4,36.7,994.0,653.8,467.74
2018,7,15,13,0,923.0,109.0,3.5,36.7,985.0,605.32,431.92
2018,7,15,13,15,920.5,108.0,3.55,36.6,969.5,554.76,393.66
2018,7,15,13,30,918.0,107.0,3.6,36.5,954.0,503.25,353.56
2018,7,15,13,45,914.5,105.5,3.7,36.4,931.5,450.22,311.26
2018,7,15,14,0,911.0,104.0,3.8,36.3,909.0,396.72,267.51
2018,7,15,14,15,905.0,103.0,3.85,36.0,880.0,342.52,222.72
2018,7,15,14,30,899.0,102.0,3.9,35.7,851.0,288.5,178.1
2018,7,15,14,45,891.5,99.5,3.95,35.45,815.5,233.64,134.42
2018,7,15,15,0,884.0,97.0,4.0,35.2,780.0,179.55,95.5
2018,7,15,15,15,871.0,96.0,4.0,35.2,739.0,126.94,66.48
2018,7,15,15,30,858.0,95.0,4.0,35.2,698.0,79.96,58.68
2018,7,15,15,45,846.0,91.5,4.1,34.25,653.5,78.23,57.74
2018,7,15,16,0,834.0,88.0,4.2,33.3,609.0,76.31,56.61
2018,7,15,16,15,805.0,87.5,4.2,32.7,557.0,66.75,49.15
2018,7,15,16,30,776.0,87.0,4.2,32.1,505.0,67.19,49.82
2018,7,15,16,45,761.5,81.0,4.15,31.5,457.5,63.94,47.46
2018,7,15,17,0,747.0,75.0,4.1,30.9,410.0,60.47,44.87
2018,7,15,17,15,716.0,70.5,4.05,30.05,359.0,57.73,42.91
2018,7,15,17,30,685.0,66.0,4.0,29.2,308.0,54.91,40.81
2018,7,15,17,45,638.0,60.5,3.9,28.4,257.5,46.88,34.2
2018,7,15,18,0,591.0,55.0,3.8,27.6,207.0,43.25,31.18
2018,7,15,18,15,520.5,48.5,3.65,26.7,160.5,38.63,27.17
2018,7,15,18,30,450.0,42.0,3.5,25.8,114.0,34.0,22.94
2018,7,15,18,45,332.0,32.5,3.4,24.9,75.5,26.59,15.93
2018,7,15,19,0,214.0,23.0,3.3,24.0,37.0,19.12,2.39
2018,7,15,19,15,113.5,12.5,3.25,23.45,19.5,10.67,0.0
2018,7,15,19,30,13.0,2.0,3.2,22.9,2.0,0.0,0.0
2018,7,15,19,45,6.5,1.0,3.1,22.3,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,21.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,20.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,19.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,19.45,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,18.75,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,1.9,16.9,2.5,0.0,0.0
2018,7,16,5,0,40.0,5.0,1.9,17.0,5.0,4.27,0.0
2018,7,16,5,15,169.0,16.5,1.9,17.55,29.0,126.51,0.0
2018,7,16,5,30,298.0,28.0,1.9,18.1,53.0,290.48,200.84
2018,7,16,5,45,276.0,28.5,1.95,18.65,64.0,286.01,228.75
2018,7,16,6,0,254.0,29.0,2.0,19.2,75.0,274.44,224.65
2018,7,16,6,15,137.0,31.0,1.95,20.1,57.0,174.32,143.11
2018,7,16,6,30,20.0,33.0,1.9,21.0,39.0,45.16,32.99
2018,7,16,6,45,10.0,46.0,1.9,21.85,49.0,49.01,35.76
2018,7,16,7,0,0.0,59.0,1.9,22.7,59.0,48.86,34.96
2018,7,16,7,15,0.5,93.5,1.95,23.6,93.5,80.25,60.43
2018,7,16,7,30,1.0,128.0,2.0,24.5,128.0,114.02,87.2
2018,7,16,7,45,10.0,159.0,2.0,25.4,164.5,152.71,117.63
2018,7,16,8,0,19.0,190.0,2.0,26.3,201.0,191.46,147.35
2018,7,16,8,15,150.5,218.5,2.05,27.25,314.5,390.95,302.2
2018,7,16,8,30,282.0,247.0,2.1,28.2,428.0,576.27,436.34
2018,7,16,8,45,568.5,173.0,2.15,29.2,570.5,813.42,601.64
2018,7,16,9,0,855.0,99.0,2.2,30.2,713.0,996.17,714.85
2018,7,16,9,15,881.5,94.0,2.25,31.0,758.0,1010.96,718.95
2018,7,16,9,30,908.0,89.0,2.3,31.8,803.0,1022.4,722.74
2018,7,16,9,45,915.0,91.5,2.4,32.6,837.5,1019.15,718.04
2018,7,16,10,0,922.0,94.0,2.5,33.4,872.0,1012.29,711.35
2018,7,16,10,15,927.5,95.0,2.55,34.05,900.0,998.78,700.63
2018,7,16,10,30,933.0,96.0,2.6,34.7,928.0,981.78,687.94
2018,7,16,10,45,937.0,96.5,2.65,35.3,949.5,959.47,672.2
2018,7,16,11,0,941.0,97.0,2.7,35.9,971.0,933.88,654.54
2018,7,16,11,15,943.5,97.5,2.8,36.25,985.0,903.81,635.14
2018,7,16,11,30,946.0,98.0,2.9,36.6,999.0,870.77,613.8
2018,7,16,11,45,947.5,98.0,3.0,36.9,1006.0,833.73,589.9
2018,7,16,12,0,949.0,98.0,3.1,37.2,1013.0,794.17,564.21
2018,7,16,12,15,946.5,100.0,3.2,37.25,1011.5,751.13,535.57
2018,7,16,12,30,944.0,102.0,3.3,37.3,1010.0,706.25,504.01
2018,7,16,12,45,940.0,103.0,3.4,37.3,1001.0,658.06,469.48
2018,7,16,13,0,936.0,104.0,3.5,37.3,992.0,608.62,433.1
2018,7,16,13,15,933.0,104.0,3.6,37.2,976.5,557.9,394.88
2018,7,16,13,30,930.0,104.0,3.7,37.1,961.0,506.22,354.77
2018,7,16,13,45,926.0,103.0,3.75,37.0,938.5,452.68,312.06
2018,7,16,14,0,922.0,102.0,3.8,36.9,916.0,398.69,267.94
2018,7,16,14,15,916.5,100.0,3.8,36.65,886.5,343.35,222.28
2018,7,16,14,30,911.0,98.0,3.8,36.4,857.0,288.14,176.79
2018,7,16,14,45,902.5,97.0,3.85,36.2,821.5,233.36,133.3
2018,7,16,15,0,894.0,96.0,3.9,36.0,786.0,179.43,94.76
2018,7,16,15,15,883.5,93.5,3.9,36.0,745.0,125.5,65.08
2018,7,16,15,30,873.0,91.0,3.9,36.0,704.0,77.92,56.85
2018,7,16,15,45,859.5,89.0,3.85,35.35,659.0,76.98,56.46
2018,7,16,16,0,846.0,87.0,3.8,34.7,614.0,75.92,55.94
2018,7,16,16,15,828.5,84.0,3.7,34.25,565.5,74.01,54.7
2018,7,16,16,30,811.0,81.0,3.6,33.8,517.0,63.6,46.52
2018,7,16,16,45,786.5,77.0,3.55,33.3,465.5,61.45,45.04
2018,7,16,17,0,762.0,73.0,3.5,32.8,414.0,59.2,43.45
2018,7,16,17,15,727.5,69.5,3.4,32.1,362.0,57.12,42.01
2018,7,16,17,30,693.0,66.0,3.3,31.4,310.0,55.02,40.5
2018,7,16,17,45,643.5,60.5,3.2,30.65,258.5,46.95,33.92
2018,7,16,18,0,594.0,55.0,3.1,29.9,207.0,43.3,30.89
2018,7,16,18,15,518.0,49.0,2.9,28.9,160.0,39.05,27.24
2018,7,16,18,30,442.0,43.0,2.7,27.9,113.0,34.85,23.4
2018,7,16,18,45,335.0,33.5,2.45,26.9,75.5,27.52,16.46
2018,7,16,19,0,228.0,24.0,2.2,25.9,38.0,20.12,1.86
2018,7,16,19,15,120.5,13.0,2.2,25.3,20.0,11.1,0.0
2018,7,16,19,30,13.0,2.0,2.2,24.7,2.0,0.0,0.0
2018,7,16,19,45,6.5,1.0,2.15,24.1,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,23.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,21.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,21.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,20.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.05,19.0,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.1,19.2,5.0,0.0,0.0
2018,7,17,5,15,169.0,17.0,1.2,19.8,28.5,126.81,0.0
2018,7,17,5,30,298.0,28.0,1.3,20.4,52.0,288.82,193.02
2018,7,17,5,45,322.5,31.0,1.45,21.0,74.0,325.15,256.12
2018,7,17,6,0,347.0,34.0,1.6,21.6,96.0,357.32,287.23
2018,7,17,6,15,236.0,35.0,1.6,22.4,83.0,275.36,224.15
2018,7,17,6,30,125.0,36.0,1.6,23.2,70.0,173.71,141.09
2018,7,17,6,45,62.5,50.0,1.6,24.05,67.0,110.64,87.9
2018,7,17,7,0,0.0,64.0,1.6,24.9,64.0,53.03,37.99
2018,7,17,7,15,0.0,90.5,1.65,25.9,90.5,76.86,57.08
2018,7,17,7,30,0.0,117.0,1.7,26.9,117.0,101.9,76.64
2018,7,17,7,45,1.0,135.0,1.7,27.9,135.5,119.33,89.81
2018,7,17,8,0,2.0,153.0,1.7,28.9,154.0,136.65,102.65
2018,7,17,8,15,12.5,184.0,1.8,29.7,192.0,176.42,133.05
2018,7,17,8,30,23.0,215.0,1.9,30.5,230.0,216.15,162.69
2018,7,17,8,45,157.5,248.5,1.95,31.3,360.5,425.11,319.98
2018,7,17,9,0,292.0,282.0,2.0,32.1,491.0,616.62,454.18
2018,7,17,9,15,582.0,194.0,2.05,32.85,640.5,839.28,605.94
2018,7,17,9,30,872.0,106.0,2.1,33.6,790.0,1005.05,706.32
2018,7,17,9,45,867.5,116.0,2.15,34.3,822.0,998.21,697.69
2018,7,17,10,0,863.0,126.0,2.2,35.0,854.0,987.67,688.69
2018,7,17,10,15,870.5,128.0,2.2,35.55,883.0,977.26,679.87
2018,7,17,10,30,878.0,130.0,2.2,36.1,912.0,963.38,669.06
2018,7,17,10,45,901.0,118.5,2.25,36.65,938.0,947.62,657.75
2018,7,17,11,0,924.0,107.0,2.3,37.2,964.0,928.12,644.23
2018,7,17,11,15,868.0,146.5,2.35,37.5,961.5,882.41,615.08
2018,7,17,11,30,812.0,186.0,2.4,37.8,959.0,846.65,592.23
2018,7,17,11,45,871.5,148.0,2.4,38.15,982.5,815.31,571.53
2018,7,17,12,0,931.0,110.0,2.4,38.5,1006.0,790.49,554.97
2018,7,17,12,15,928.0,111.5,2.5,38.6,1004.0,747.09,526.21
2018,7,17,12,30,925.0,113.0,2.6,38.7,1002.0,701.99,495.09
2018,7,17,12,45,919.5,115.0,2.65,38.85,992.5,654.22,461.02
2018,7,17,13,0,914.0,117.0,2.7,39.0,983.0,605.36,425.31
2018,7,17,13,15,911.0,116.0,2.75,38.95,967.0,554.77,387.76
2018,7,17,13,30,908.0,115.0,2.8,38.9,951.0,503.3,348.42
2018,7,17,13,45,903.0,114.0,2.9,38.85,928.0,450.31,306.94
2018,7,17,14,0,898.0,113.0,3.0,38.8,905.0,397.0,264.13
2018,7,17,14,15,891.5,111.0,3.05,38.55,875.0,342.49,219.91
2018,7,17,14,30,885.0,109.0,3.1,38.3,845.0,288.24,175.91
2018,7,17,14,45,876.0,107.0,3.2,38.1,809.5,234.0,133.5
2018,7,17,15,0,867.0,105.0,3.3,37.9,774.0,180.68,95.94
2018,7,17,15,15,855.0,103.0,3.3,37.9,733.0,128.27,67.66
2018,7,17,15,30,843.0,101.0,3.3,37.9,692.0,83.18,60.51
2018,7,17,15,45,828.0,98.5,3.4,37.15,647.0,71.65,51.77
2018,7,17,16,0,813.0,96.0,3.5,36.4,602.0,71.23,51.77
2018,7,17,16,15,794.0,92.5,3.55,35.85,553.5,69.98,51.07
2018,7,17,16,30,775.0,89.0,3.6,35.3,505.0,68.63,50.29
2018,7,17,16,45,747.0,85.0,3.6,34.75,453.5,66.69,49.02
2018,7,17,17,0,719.0,81.0,3.6,34.2,402.0,64.67,47.66
2018,7,17,17,15,683.0,76.5,3.55,33.35,350.5,56.9,41.6
2018,7,17,17,30,647.0,72.0,3.5,32.5,299.0,54.47,39.85
2018,7,17,17,45,597.0,66.0,3.45,31.65,249.0,50.73,36.91
2018,7,17,18,0,547.0,60.0,3.4,30.8,199.0,46.92,33.79
2018,7,17,18,15,476.5,52.0,3.2,29.8,153.5,41.29,28.98
2018,7,17,18,30,406.0,44.0,3.0,28.8,108.0,35.58,23.89
2018,7,17,18,45,292.5,33.5,2.85,27.8,71.0,27.43,16.24
2018,7,17,19,0,179.0,23.0,2.7,26.8,34.0,17.94,0.08
2018,7,17,19,15,89.5,11.5,2.6,26.15,17.0,9.82,0.0
2018,7,17,19,30,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,23.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,23.3,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,22.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,22.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,18,4,45,13.5,2.5,1.3,20.05,2.0,0.0,0.0
2018,7,18,5,0,27.0,5.0,1.4,20.1,4.0,0.0,0.0
2018,7,18,5,15,87.0,14.0,1.5,20.55,19.5,69.7,0.0
2018,7,18,5,30,147.0,23.0,1.6,21.0,35.0,169.95,109.45
2018,7,18,5,45,200.5,33.5,1.7,21.4,61.5,230.12,181.2
2018,7,18,6,0,254.0,44.0,1.8,21.8,88.0,291.13,235.07
2018,7,18,6,15,174.5,56.0,1.7,22.5,91.0,228.03,185.26
2018,7,18,6,30,95.0,68.0,1.6,23.2,94.0,162.33,130.83
2018,7,18,6,45,47.5,77.5,1.5,23.9,90.5,117.23,92.59
2018,7,18,7,0,0.0,87.0,1.4,24.6,87.0,74.81,55.81
2018,7,18,7,15,2.5,118.0,1.4,25.6,119.0,107.5,81.91
2018,7,18,7,30,5.0,149.0,1.4,26.6,151.0,140.3,107.34
2018,7,18,7,45,20.5,178.5,1.4,27.55,189.5,184.07,141.24
2018,7,18,8,0,36.0,208.0,1.4,28.5,228.0,247.16,188.82
2018,7,18,8,15,171.0,227.5,1.5,29.35,335.0,422.58,321.88
2018,7,18,8,30,306.0,247.0,1.6,30.2,442.0,600.81,448.17
2018,7,18,8,45,563.0,178.5,1.7,31.1,569.0,813.79,593.56
2018,7,18,9,0,820.0,110.0,1.8,32.0,696.0,985.58,698.63
2018,7,18,9,15,814.5,119.5,1.8,32.9,729.5,984.42,691.94
2018,7,18,9,30,809.0,129.0,1.8,33.8,763.0,979.68,685.11
2018,7,18,9,45,669.0,205.0,1.85,34.7,745.0,916.21,642.68
2018,7,18,10,0,529.0,281.0,1.9,35.6,727.0,833.95,585.63
2018,7,18,10,15,545.5,290.0,2.05,36.05,763.0,842.19,590.85
2018,7,18,10,30,562.0,299.0,2.2,36.5,799.0,847.16,593.15
2018,7,18,10,45,532.5,328.0,2.35,36.95,811.0,825.43,577.4
2018,7,18,11,0,503.0,357.0,2.5,37.4,823.0,801.5,560.4
2018,7,18,11,15,525.0,349.5,2.7,37.6,842.5,787.96,552.3
2018,7,18,11,30,547.0,342.0,2.9,37.8,862.0,771.34,541.89
2018,7,18,11,45,643.0,284.0,3.05,38.0,899.5,765.48,539.76
2018,7,18,12,0,739.0,226.0,3.2,38.2,937.0,754.21,533.43
2018,7,18,12,15,822.5,171.5,3.2,38.2,962.0,725.93,515.03
2018,7,18,12,30,906.0,117.0,3.2,38.2,987.0,692.25,492.24
2018,7,18,12,45,907.0,114.0,3.2,38.25,979.0,645.5,458.43
2018,7,18,13,0,908.0,111.0,3.2,38.3,971.0,597.24,422.77
2018,7,18,13,15,904.5,110.5,3.15,38.3,955.0,547.1,384.75
2018,7,18,13,30,901.0,110.0,3.1,38.3,939.0,496.11,345.11
2018,7,18,13,45,896.0,109.5,3.0,38.3,916.5,443.84,303.45
2018,7,18,14,0,891.0,109.0,2.9,38.3,894.0,391.26,260.65
2018,7,18,14,15,884.0,107.5,2.95,38.2,864.5,337.3,216.63
2018,7,18,14,30,877.0,106.0,3.0,38.1,835.0,283.66,172.93
2018,7,18,14,45,860.5,108.0,3.0,38.0,797.5,230.97,131.87
2018,7,18,15,0,844.0,110.0,3.0,37.9,760.0,179.92,96.3
2018,7,18,15,15,827.5,109.5,3.0,37.9,718.5,129.24,69.43
2018,7,18,15,30,811.0,109.0,3.0,37.9,677.0,76.24,55.02
2018,7,18,15,45,802.5,103.0,3.1,37.2,633.5,74.03,53.65
2018,7,18,16,0,794.0,97.0,3.2,36.5,590.0,71.57,52.02
2018,7,18,16,15,759.5,97.5,3.35,35.85,538.0,72.84,53.37
2018,7,18,16,30,725.0,98.0,3.5,35.2,486.0,74.28,54.88
2018,7,18,16,45,694.5,94.0,3.6,34.55,435.5,66.33,48.77
2018,7,18,17,0,664.0,90.0,3.7,33.9,385.0,64.76,47.81
2018,7,18,17,15,639.5,82.0,3.75,32.85,337.0,60.34,44.54
2018,7,18,17,30,615.0,74.0,3.8,31.8,289.0,55.66,40.96
2018,7,18,17,45,569.5,67.5,3.85,30.7,241.0,51.67,37.86
2018,7,18,18,0,524.0,61.0,3.9,29.6,193.0,47.59,34.53
2018,7,18,18,15,440.5,53.5,3.7,28.55,147.0,42.36,30.04
2018,7,18,18,30,357.0,46.0,3.5,27.5,101.0,37.14,25.31
2018,7,18,18,45,257.0,34.0,3.3,26.45,66.0,26.37,15.43
2018,7,18,19,0,157.0,22.0,3.1,25.4,31.0,17.14,0.0
2018,7,18,19,15,78.5,11.0,2.8,24.95,15.5,9.39,0.0
2018,7,18,19,30,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,24.05,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.35,23.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,23.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,22.1,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,21.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,21.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,21.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,21.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,20.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,20.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,19,4,45,2.0,0.5,2.8,20.75,0.5,0.0,0.0
2018,7,19,5,0,4.0,1.0,2.8,20.7,1.0,0.0,0.0
2018,7,19,5,15,50.5,15.0,2.6,21.1,18.5,46.29,0.0
2018,7,19,5,30,97.0,29.0,2.4,21.5,36.0,131.44,80.63
2018,7,19,5,45,106.5,43.0,2.25,21.9,56.5,160.14,124.22
2018,7,19,6,0,116.0,57.0,2.1,22.3,77.0,185.54,148.12
2018,7,19,6,15,79.0,68.5,1.95,22.95,84.0,152.96,122.23
2018,7,19,6,30,42.0,80.0,1.8,23.6,91.0,118.76,93.61
2018,7,19,6,45,24.5,97.0,1.7,24.3,104.0,121.52,95.0
2018,7,19,7,0,7.0,114.0,1.6,25.0,117.0,110.6,85.0
2018,7,19,7,15,66.5,147.0,1.5,25.8,177.5,215.81,170.27
2018,7,19,7,30,126.0,180.0,1.4,26.6,238.0,330.47,258.46
2018,7,19,7,45,184.0,202.0,1.3,27.4,298.0,411.46,317.8
2018,7,19,8,0,242.0,224.0,1.2,28.2,358.0,515.24,390.63
2018,7,19,8,15,334.0,227.5,1.15,29.15,430.0,609.05,454.5
2018,7,19,8,30,426.0,231.0,1.1,30.1,502.0,726.66,530.7
2018,7,19,8,45,516.5,217.0,1.1,31.0,569.0,800.04,575.96
2018,7,19,9,0,607.0,203.0,1.1,31.9,636.0,880.68,624.16
2018,7,19,9,15,661.0,190.5,1.15,32.75,686.5,915.5,642.05
2018,7,19,9,30,715.0,178.0,1.2,33.6,737.0,946.36,657.81
2018,7,19,9,45,737.0,175.0,1.25,34.4,773.5,951.77,658.16
2018,7,19,10,0,759.0,172.0,1.3,35.2,810.0,945.88,652.06
2018,7,19,10,15,767.5,173.5,1.4,35.75,837.5,936.52,645.47
2018,7,19,10,30,776.0,175.0,1.5,36.3,865.0,923.84,636.91
2018,7,19,10,45,782.5,176.5,1.6,36.85,886.5,906.02,625.25
2018,7,19,11,0,789.0,178.0,1.7,37.4,908.0,885.02,611.66
2018,7,19,11,15,794.0,177.5,1.85,37.65,922.0,857.85,595.45
2018,7,19,11,30,799.0,177.0,2.0,37.9,936.0,827.88,577.29
2018,7,19,11,45,803.0,175.5,2.1,38.15,943.0,793.64,555.36
2018,7,19,12,0,807.0,174.0,2.2,38.4,950.0,757.08,531.04
2018,7,19,12,15,808.0,173.5,2.3,38.4,950.0,717.11,504.44
2018,7,19,12,30,809.0,173.0,2.4,38.4,950.0,675.45,476.04
2018,7,19,12,45,808.5,171.5,2.55,38.4,942.0,630.65,444.92
2018,7,19,13,0,808.0,170.0,2.7,38.4,934.0,584.71,412.02
2018,7,19,13,15,805.5,168.0,2.8,38.35,919.0,536.41,376.37
2018,7,19,13,30,803.0,166.0,2.9,38.3,904.0,487.49,339.18
2018,7,19,13,45,799.5,162.0,3.0,38.2,881.5,436.32,299.39
2018,7,19,14,0,796.0,158.0,3.1,38.1,859.0,385.02,258.47
2018,7,19,14,15,788.5,156.0,3.15,37.85,830.5,333.91,217.19
2018,7,19,14,30,781.0,154.0,3.2,37.6,802.0,283.4,176.43
2018,7,19,14,45,771.0,151.0,3.3,37.4,767.5,232.57,136.96
2018,7,19,15,0,761.0,148.0,3.4,37.2,733.0,183.01,102.23
2018,7,19,15,15,747.5,144.0,3.4,37.2,693.0,134.0,75.71
2018,7,19,15,30,734.0,140.0,3.4,37.2,653.0,85.1,62.22
2018,7,19,15,45,702.0,140.0,3.5,36.4,604.5,87.08,64.24
2018,7,19,16,0,670.0,140.0,3.6,35.6,556.0,89.21,66.36
2018,7,19,16,15,621.0,141.5,3.6,34.95,502.5,92.22,69.18
2018,7,19,16,30,572.0,143.0,3.6,34.3,449.0,95.58,72.33
2018,7,19,16,45,541.5,134.0,3.6,33.7,400.5,91.96,69.83
2018,7,19,17,0,511.0,125.0,3.6,33.1,352.0,86.99,66.2
2018,7,19,17,15,476.0,114.0,3.5,32.3,304.5,80.65,61.41
2018,7,19,17,30,441.0,103.0,3.4,31.5,257.0,74.03,56.28
2018,7,19,17,45,402.0,90.0,3.3,30.65,212.5,65.71,49.6
2018,7,19,18,0,363.0,77.0,3.2,29.8,168.0,57.08,42.44
2018,7,19,18,15,310.0,64.0,3.05,28.9,129.0,48.06,34.74
2018,7,19,18,30,257.0,51.0,2.9,28.0,90.0,38.77,26.58
2018,7,19,18,45,175.0,36.0,2.7,27.1,58.0,27.64,16.3
2018,7,19,19,0,93.0,21.0,2.5,26.2,26.0,16.27,0.0
2018,7,19,19,15,46.5,10.5,2.4,25.75,13.0,8.96,0.0
2018,7,19,19,30,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.15,24.85,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,24.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,20.85,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,1.65,20.55,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,1.8,20.7,1.0,0.0,0.0
2018,7,20,5,15,24.5,10.0,1.85,21.3,11.5,24.76,0.0
2018,7,20,5,30,46.0,19.0,1.9,21.9,22.0,71.67,39.75
2018,7,20,5,45,132.5,36.0,2.0,22.45,56.5,165.81,128.96
2018,7,20,6,0,219.0,53.0,2.1,23.0,91.0,279.2,223.85
2018,7,20,6,15,165.5,66.0,2.15,23.9,100.0,236.99,191.14
2018,7,20,6,30,112.0,79.0,2.2,24.8,109.0,192.83,155.06
2018,7,20,6,45,71.5,107.0,2.3,25.7,127.5,177.13,140.82
2018,7,20,7,0,31.0,135.0,2.4,26.6,146.0,173.03,135.22
2018,7,20,7,15,62.5,162.0,2.35,27.5,189.0,232.18,181.9
2018,7,20,7,30,94.0,189.0,2.3,28.4,232.0,291.78,227.33
2018,7,20,7,45,244.0,190.0,2.3,29.3,320.0,476.83,367.95
2018,7,20,8,0,394.0,191.0,2.3,30.2,408.0,649.25,490.61
2018,7,20,8,15,531.0,167.0,2.25,31.1,487.5,758.92,563.93
2018,7,20,8,30,668.0,143.0,2.2,32.0,567.0,881.26,640.2
2018,7,20,8,45,662.0,156.5,2.1,32.9,602.0,889.67,639.55
2018,7,20,9,0,656.0,170.0,2.0,33.8,637.0,894.81,637.9
2018,7,20,9,15,691.5,164.5,1.95,34.5,682.0,917.61,648.53
2018,7,20,9,30,727.0,159.0,1.9,35.2,727.0,937.12,656.8
2018,7,20,9,45,762.5,148.5,1.85,35.95,767.5,941.13,655.34
2018,7,20,10,0,798.0,138.0,1.8,36.7,808.0,949.02,656.5
2018,7,20,10,15,806.0,139.5,1.8,37.1,836.0,939.07,648.33
2018,7,20,10,30,814.0,141.0,1.8,37.5,864.0,925.76,638.42
2018,7,20,10,45,820.5,141.5,1.8,37.9,885.0,894.93,617.9
2018,7,20,11,0,827.0,142.0,1.8,38.3,906.0,873.49,603.4
2018,7,20,11,15,832.0,141.5,1.85,38.55,920.5,846.9,586.53
2018,7,20,11,30,837.0,141.0,1.9,38.8,935.0,817.56,567.92
2018,7,20,11,45,840.0,141.0,1.95,39.0,942.5,784.44,546.99
2018,7,20,12,0,843.0,141.0,2.0,39.2,950.0,749.02,523.97
2018,7,20,12,15,845.5,139.0,2.1,39.25,950.0,709.63,497.73
2018,7,20,12,30,848.0,137.0,2.2,39.3,950.0,668.44,469.6
2018,7,20,12,45,849.5,134.5,2.3,39.3,943.0,624.63,438.97
2018,7,20,13,0,851.0,132.0,2.4,39.3,936.0,579.38,406.4
2018,7,20,13,15,848.0,130.5,2.55,39.15,920.5,531.22,371.15
2018,7,20,13,30,845.0,129.0,2.7,39.0,905.0,482.3,334.12
2018,7,20,13,45,840.0,128.0,2.8,38.85,883.0,432.29,295.03
2018,7,20,14,0,835.0,127.0,2.9,38.7,861.0,382.04,254.73
2018,7,20,14,15,827.5,125.0,3.05,38.4,832.0,330.36,212.99
2018,7,20,14,30,820.0,123.0,3.2,38.1,803.0,279.1,171.58
2018,7,20,14,45,810.5,121.0,3.3,37.8,768.5,228.06,131.89
2018,7,20,15,0,801.0,119.0,3.4,37.5,734.0,168.47,89.9
2018,7,20,15,15,788.5,116.0,3.4,37.5,694.5,118.04,62.94
2018,7,20,15,30,776.0,113.0,3.4,37.5,655.0,78.08,56.61
2018,7,20,15,45,760.0,109.5,3.6,36.55,611.0,77.45,56.54
2018,7,20,16,0,744.0,106.0,3.8,35.6,567.0,76.7,56.36
2018,7,20,16,15,723.5,102.0,3.85,34.95,520.0,75.42,55.68
2018,7,20,16,30,703.0,98.0,3.9,34.3,473.0,67.57,49.66
2018,7,20,16,45,676.0,93.5,3.9,33.7,424.5,65.82,48.55
2018,7,20,17,0,649.0,89.0,3.9,33.1,376.0,63.97,47.33
2018,7,20,17,15,612.0,83.5,3.85,32.3,326.5,61.19,45.36
2018,7,20,17,30,575.0,78.0,3.8,31.5,277.0,58.32,43.24
2018,7,20,17,45,524.5,71.0,3.75,30.75,229.5,54.08,39.86
2018,7,20,18,0,474.0,64.0,3.7,30.0,182.0,49.73,36.25
2018,7,20,18,15,395.0,55.0,3.6,29.3,138.0,43.46,30.82
2018,7,20,18,30,316.0,46.0,3.5,28.6,94.0,35.35,23.65
2018,7,20,18,45,215.0,33.5,3.35,27.9,60.5,25.88,14.75
2018,7,20,19,0,114.0,21.0,3.2,27.2,27.0,16.31,0.0
2018,7,20,19,15,57.0,10.5,3.15,26.8,13.5,8.96,0.0
2018,7,20,19,30,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,25.95,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,25.25,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,24.75,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,24.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,23.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,23.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,23.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.2,22.85,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.15,22.55,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,21.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,21.35,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,20.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,20.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,1.4,20.15,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.4,20.2,2.0,0.0,0.0
2018,7,21,5,15,76.0,13.5,1.45,20.7,19.0,61.81,0.0
2018,7,21,5,30,144.0,25.0,1.5,21.2,36.0,170.27,96.99
2018,7,21,5,45,212.0,38.0,1.55,21.75,67.0,248.47,193.75
2018,7,21,6,0,280.0,51.0,1.6,22.3,98.0,324.12,259.59
2018,7,21,6,15,199.0,53.5,1.65,23.0,93.0,265.38,214.46
2018,7,21,6,30,118.0,56.0,1.7,23.7,88.0,181.0,146.29
2018,7,21,6,45,89.0,93.0,1.7,24.45,120.0,190.0,152.3
2018,7,21,7,0,60.0,130.0,1.7,25.2,152.0,193.05,152.81
2018,7,21,7,15,93.0,159.5,1.65,26.05,199.5,257.81,203.59
2018,7,21,7,30,126.0,189.0,1.6,26.9,247.0,342.88,267.6
2018,7,21,7,45,181.5,208.0,1.55,27.8,302.0,417.11,322.02
2018,7,21,8,0,237.0,227.0,1.5,28.7,357.0,514.29,390.46
2018,7,21,8,15,449.5,184.0,1.5,29.45,459.0,697.28,520.18
2018,7,21,8,30,662.0,141.0,1.5,30.2,561.0,872.7,633.06
2018,7,21,8,45,698.0,138.0,1.5,30.95,609.0,904.33,647.75
2018,7,21,9,0,734.0,135.0,1.5,31.7,657.0,926.48,657.82
2018,7,21,9,15,660.0,179.0,1.55,32.4,668.5,901.82,639.37
2018,7,21,9,30,586.0,223.0,1.6,33.1,680.0,863.91,612.46
2018,7,21,9,45,678.5,188.0,1.65,33.8,740.0,907.51,638.69
2018,7,21,10,0,771.0,153.0,1.7,34.5,800.0,938.17,655.01
2018,7,21,10,15,787.0,150.5,1.85,34.9,830.0,932.01,650.59
2018,7,21,10,30,803.0,148.0,2.0,35.3,860.0,922.35,644.37
2018,7,21,10,45,809.5,148.0,2.15,35.7,881.0,902.94,632.04
2018,7,21,11,0,816.0,148.0,2.3,36.1,902.0,880.39,617.74
