Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,7,15,33.5,140.5,1.2,25.2,155.0,179.37,140.65
2018,7,31,7,30,62.0,170.0,1.2,26.3,197.0,239.09,186.88
2018,7,31,7,45,48.5,180.5,1.25,27.35,203.5,233.67,180.57
2018,7,31,8,0,35.0,191.0,1.3,28.4,210.0,228.22,174.53
2018,7,31,8,15,39.5,217.5,1.3,29.4,240.5,259.44,196.87
2018,7,31,8,30,44.0,244.0,1.3,30.4,271.0,290.0,218.05
2018,7,31,8,45,103.5,278.5,1.3,31.4,348.5,384.73,287.17
2018,7,31,9,0,163.0,313.0,1.3,32.4,426.0,500.12,367.12
2018,7,31,9,15,411.0,253.0,1.35,33.3,562.0,720.25,519.0
2018,7,31,9,30,659.0,193.0,1.4,34.2,698.0,904.07,635.77
2018,7,31,9,45,728.5,171.5,1.45,35.15,753.5,936.78,650.89
2018,7,31,10,0,798.0,150.0,1.5,36.1,809.0,958.39,660.74
2018,7,31,10,15,808.0,151.0,1.6,36.55,838.0,949.3,654.09
2018,7,31,10,30,818.0,152.0,1.7,37.0,867.0,936.72,645.7
2018,7,31,10,45,826.5,151.5,1.85,37.45,889.5,917.82,634.02
2018,7,31,11,0,835.0,151.0,2.0,37.9,912.0,895.59,620.23
2018,7,31,11,15,840.5,151.0,2.1,38.1,927.5,857.35,596.54
2018,7,31,11,30,846.0,151.0,2.2,38.3,943.0,827.83,578.25
2018,7,31,11,45,849.5,150.5,2.35,38.55,950.5,793.62,556.96
2018,7,31,12,0,853.0,150.0,2.5,38.8,958.0,757.02,532.87
2018,7,31,12,15,855.0,148.5,2.6,38.85,958.0,716.43,505.35
2018,7,31,12,30,857.0,147.0,2.7,38.9,958.0,673.98,475.87
2018,7,31,12,45,858.0,144.0,2.8,39.0,950.0,628.17,443.21
2018,7,31,13,0,859.0,141.0,2.9,39.1,942.0,580.94,408.62
2018,7,31,13,15,857.0,138.5,2.95,39.05,926.0,531.27,371.39
2018,7,31,13,30,855.0,136.0,3.0,39.0,910.0,480.75,332.42
2018,7,31,13,45,851.5,133.5,3.1,38.95,887.5,428.94,291.51
2018,7,31,14,0,848.0,131.0,3.2,38.9,865.0,376.76,249.34
2018,7,31,14,15,841.5,128.5,3.25,38.7,835.5,323.54,206.08
2018,7,31,14,30,835.0,126.0,3.3,38.5,806.0,270.64,163.5
2018,7,31,14,45,826.5,122.5,3.35,38.3,770.5,208.56,116.52
2018,7,31,15,0,818.0,119.0,3.4,38.1,735.0,155.25,81.33
2018,7,31,15,15,805.0,116.0,3.4,38.1,694.0,103.28,58.0
2018,7,31,15,30,792.0,113.0,3.4,38.1,653.0,79.24,57.46
2018,7,31,15,45,763.5,113.5,3.4,37.4,604.5,80.95,59.18
2018,7,31,16,0,735.0,114.0,3.4,36.7,556.0,82.81,61.04
2018,7,31,16,15,682.0,117.5,3.4,36.15,500.0,78.7,58.09
2018,7,31,16,30,629.0,121.0,3.4,35.6,444.0,82.56,61.55
2018,7,31,16,45,621.5,108.0,3.4,35.0,399.0,75.79,56.45
2018,7,31,17,0,614.0,95.0,3.4,34.4,354.0,68.52,50.85
2018,7,31,17,15,593.0,85.0,3.3,33.5,307.5,62.8,46.49
2018,7,31,17,30,572.0,75.0,3.2,32.6,261.0,56.73,41.73
2018,7,31,17,45,527.0,66.5,3.1,31.65,214.0,51.29,37.35
2018,7,31,18,0,482.0,58.0,3.0,30.7,167.0,45.65,32.62
2018,7,31,18,15,403.0,48.5,2.9,29.65,123.5,38.8,26.68
2018,7,31,18,30,324.0,39.0,2.8,28.6,80.0,31.82,20.31
2018,7,31,18,45,209.5,26.0,2.7,27.5,48.0,21.42,8.55
2018,7,31,19,0,95.0,13.0,2.6,26.4,16.0,11.1,0.0
2018,7,31,19,15,47.5,6.5,2.45,25.8,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,22.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,20.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,19.7,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,19.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,19.05,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,1,5,15,74.0,9.5,1.2,19.35,13.0,56.57,0.0
2018,8,1,5,30,148.0,19.0,1.2,19.9,26.0,153.36,0.0
2018,8,1,5,45,181.0,25.0,1.15,20.4,44.0,204.6,151.41
2018,8,1,6,0,214.0,31.0,1.1,20.9,62.0,238.99,190.92
2018,8,1,6,15,132.0,37.5,1.1,21.75,59.0,165.98,133.99
2018,8,1,6,30,50.0,44.0,1.1,22.6,56.0,93.2,73.26
2018,8,1,6,45,25.5,67.5,1.1,23.5,73.5,87.21,67.45
2018,8,1,7,0,1.0,91.0,1.1,24.4,91.0,81.27,61.25
2018,8,1,7,15,3.0,116.5,1.05,25.5,117.5,108.06,82.49
2018,8,1,7,30,5.0,142.0,1.0,26.6,144.0,134.62,102.92
2018,8,1,7,45,10.5,162.5,0.95,27.75,167.5,158.83,121.12
2018,8,1,8,0,16.0,183.0,0.9,28.9,191.0,182.96,138.78
2018,8,1,8,15,117.0,215.0,0.95,29.85,286.0,355.25,269.9
2018,8,1,8,30,218.0,247.0,1.0,30.8,381.0,490.67,366.36
2018,8,1,8,45,484.5,188.5,1.05,31.8,516.5,733.7,534.03
2018,8,1,9,0,751.0,130.0,1.1,32.8,652.0,935.48,657.59
2018,8,1,9,15,798.0,118.0,1.2,33.75,702.0,962.6,669.18
2018,8,1,9,30,845.0,106.0,1.3,34.7,752.0,974.01,673.33
2018,8,1,9,45,859.5,105.0,1.45,35.65,788.0,974.35,671.71
2018,8,1,10,0,874.0,104.0,1.6,36.6,824.0,971.19,668.09
2018,8,1,10,15,880.5,106.0,1.75,37.1,853.0,959.89,660.78
2018,8,1,10,30,887.0,108.0,1.9,37.6,882.0,945.1,651.39
2018,8,1,10,45,891.5,109.5,2.1,38.1,904.0,924.53,638.9
2018,8,1,11,0,896.0,111.0,2.3,38.6,926.0,900.69,624.23
2018,8,1,11,15,899.0,111.0,2.45,38.8,940.0,871.02,606.12
2018,8,1,11,30,902.0,111.0,2.6,39.0,954.0,838.46,586.03
2018,8,1,11,45,903.5,111.5,2.8,39.25,961.0,802.43,563.67
2018,8,1,12,0,905.0,112.0,3.0,39.5,968.0,763.93,539.38
2018,8,1,12,15,904.0,113.0,3.15,39.45,967.5,721.82,510.89
2018,8,1,12,30,903.0,114.0,3.3,39.4,967.0,677.82,480.33
2018,8,1,12,45,900.0,114.0,3.45,39.4,958.0,630.19,446.3
2018,8,1,13,0,897.0,114.0,3.6,39.4,949.0,581.29,410.34
2018,8,1,13,15,893.5,113.5,3.7,39.2,933.0,530.69,372.29
2018,8,1,13,30,890.0,113.0,3.8,39.0,917.0,479.24,332.41
2018,8,1,13,45,884.0,112.5,3.9,38.85,894.0,426.16,290.15
2018,8,1,14,0,878.0,112.0,4.0,38.7,871.0,372.88,246.75
2018,8,1,14,15,870.5,111.0,4.05,38.35,841.5,318.85,202.53
2018,8,1,14,30,863.0,110.0,4.1,38.0,812.0,265.18,159.08
2018,8,1,14,45,853.5,108.0,4.15,37.7,776.0,211.14,117.86
2018,8,1,15,0,844.0,106.0,4.2,37.4,740.0,158.1,83.2
2018,8,1,15,15,831.0,104.0,4.2,37.4,699.0,106.09,60.85
2018,8,1,15,30,818.0,102.0,4.2,37.4,658.0,72.98,52.7
2018,8,1,15,45,801.5,99.5,4.25,36.45,612.5,72.63,52.82
2018,8,1,16,0,785.0,97.0,4.3,35.5,567.0,72.21,52.88
2018,8,1,16,15,763.0,94.0,4.3,34.8,518.5,71.3,52.49
2018,8,1,16,30,741.0,91.0,4.3,34.1,470.0,70.34,52.06
2018,8,1,16,45,712.5,86.0,4.3,33.4,419.0,67.74,50.28
2018,8,1,17,0,684.0,81.0,4.3,32.7,368.0,59.54,43.84
2018,8,1,17,15,645.0,76.0,4.2,31.85,317.0,56.84,41.9
2018,8,1,17,30,606.0,71.0,4.1,31.0,266.0,54.09,39.83
2018,8,1,17,45,551.5,64.0,4.0,30.1,217.0,49.59,36.19
2018,8,1,18,0,497.0,57.0,3.9,29.2,168.0,45.01,32.3
2018,8,1,18,15,416.0,47.5,3.75,28.3,124.0,38.1,26.24
2018,8,1,18,30,335.0,38.0,3.6,27.4,80.0,31.07,19.74
2018,8,1,18,45,212.5,25.0,3.45,26.5,47.5,20.6,7.4
2018,8,1,19,0,90.0,12.0,3.3,25.6,15.0,10.24,0.0
2018,8,1,19,15,45.0,6.0,3.2,25.0,7.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,24.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,23.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,23.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,22.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,22.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,21.6,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,21.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,21.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,20.55,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,19.45,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,19.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,18.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,2,5,15,78.5,9.0,2.0,17.55,12.5,59.05,0.0
2018,8,2,5,30,157.0,18.0,2.0,18.0,25.0,157.61,0.0
2018,8,2,5,45,210.0,23.5,2.05,18.4,46.0,231.78,171.87
2018,8,2,6,0,263.0,29.0,2.1,18.8,67.0,284.14,229.56
2018,8,2,6,15,235.5,34.0,2.1,19.7,78.0,274.97,225.5
2018,8,2,6,30,208.0,39.0,2.1,20.6,89.0,251.62,207.68
2018,8,2,6,45,105.5,67.5,2.15,21.5,93.0,171.8,140.17
2018,8,2,7,0,3.0,96.0,2.2,22.4,97.0,88.77,67.97
2018,8,2,7,15,10.0,125.0,2.25,23.45,129.0,124.32,96.82
2018,8,2,7,30,17.0,154.0,2.3,24.5,161.0,159.77,124.72
2018,8,2,7,45,89.0,185.0,2.35,25.55,231.0,279.31,220.13
2018,8,2,8,0,161.0,216.0,2.4,26.6,301.0,405.03,315.51
2018,8,2,8,15,396.5,182.5,2.5,27.55,419.0,641.7,491.43
2018,8,2,8,30,632.0,149.0,2.6,28.5,537.0,849.53,633.09
2018,8,2,8,45,753.0,116.5,2.65,29.45,613.5,925.19,677.77
2018,8,2,9,0,874.0,84.0,2.7,30.4,690.0,993.36,717.37
2018,8,2,9,15,881.0,88.5,2.85,31.05,730.0,999.47,718.42
2018,8,2,9,30,888.0,93.0,3.0,31.7,770.0,1001.93,717.81
2018,8,2,9,45,891.5,98.0,3.15,32.35,804.5,997.79,713.11
2018,8,2,10,0,895.0,103.0,3.3,33.0,839.0,989.97,706.22
2018,8,2,10,15,902.0,104.0,3.35,33.4,868.0,977.71,696.64
2018,8,2,10,30,909.0,105.0,3.4,33.8,897.0,961.91,684.98
2018,8,2,10,45,914.5,105.5,3.5,34.25,919.5,940.76,670.19
2018,8,2,11,0,920.0,106.0,3.6,34.7,942.0,916.25,653.34
2018,8,2,11,15,923.5,106.5,3.65,35.05,957.0,886.78,633.3
2018,8,2,11,30,927.0,107.0,3.7,35.4,972.0,854.27,611.33
2018,8,2,11,45,929.0,107.0,3.75,35.8,979.5,817.3,586.28
2018,8,2,12,0,931.0,107.0,3.8,36.2,987.0,777.77,559.48
2018,8,2,12,15,929.5,108.0,3.85,36.3,986.0,734.26,528.69
2018,8,2,12,30,928.0,109.0,3.9,36.4,985.0,688.83,495.76
2018,8,2,12,45,924.0,110.5,4.0,36.55,976.0,640.58,460.11
2018,8,2,13,0,920.0,112.0,4.1,36.7,967.0,591.02,422.59
2018,8,2,13,15,917.5,111.5,4.15,36.55,951.5,539.69,383.17
2018,8,2,13,30,915.0,111.0,4.2,36.4,936.0,487.35,341.82
2018,8,2,13,45,910.0,110.0,4.3,36.3,912.5,432.91,297.81
2018,8,2,14,0,905.0,109.0,4.4,36.2,889.0,378.14,252.55
2018,8,2,14,15,898.5,107.5,4.4,35.9,859.0,322.51,206.37
2018,8,2,14,30,892.0,106.0,4.4,35.6,829.0,267.13,160.99
2018,8,2,14,45,883.5,104.0,4.45,35.35,793.0,211.58,118.21
2018,8,2,15,0,875.0,102.0,4.5,35.1,757.0,156.91,82.41
2018,8,2,15,15,863.0,99.5,4.5,35.1,715.0,102.88,59.55
2018,8,2,15,30,851.0,97.0,4.5,35.1,673.0,81.43,60.02
2018,8,2,15,45,837.0,94.0,4.45,34.25,627.5,79.91,59.21
2018,8,2,16,0,823.0,91.0,4.4,33.4,582.0,68.95,50.73
2018,8,2,16,15,806.5,86.5,4.35,32.75,533.5,66.89,49.38
2018,8,2,16,30,790.0,82.0,4.3,32.1,485.0,64.68,47.88
2018,8,2,16,45,765.0,78.0,4.3,31.45,433.5,62.56,46.44
2018,8,2,17,0,740.0,74.0,4.3,30.8,382.0,60.36,44.91
2018,8,2,17,15,702.5,68.5,4.2,29.9,329.0,56.75,42.19
2018,8,2,17,30,665.0,63.0,4.1,29.0,276.0,53.04,39.3
2018,8,2,17,45,611.5,57.0,3.95,28.05,225.0,44.68,32.36
2018,8,2,18,0,558.0,51.0,3.8,27.1,174.0,40.61,28.86
2018,8,2,18,15,481.5,43.0,3.6,26.15,129.0,34.72,23.63
2018,8,2,18,30,405.0,35.0,3.4,25.2,84.0,28.76,17.99
2018,8,2,18,45,267.0,24.0,3.15,24.25,50.0,19.9,6.26
2018,8,2,19,0,129.0,13.0,2.9,23.3,16.0,11.1,0.0
2018,8,2,19,15,64.5,6.5,2.8,22.8,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,22.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,21.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,20.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,20.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,20.05,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,19.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,5,15,103.5,9.0,1.8,16.85,13.5,7.68,0.0
2018,8,3,5,30,207.0,18.0,2.0,17.4,27.0,159.04,0.0
2018,8,3,5,45,327.0,26.5,2.15,18.0,62.5,322.75,237.16
2018,8,3,6,0,447.0,35.0,2.3,18.6,98.0,437.23,349.09
2018,8,3,6,15,374.5,34.5,2.3,19.35,102.0,389.24,316.82
2018,8,3,6,30,302.0,34.0,2.3,20.1,106.0,334.61,275.32
2018,8,3,6,45,151.0,58.0,2.3,20.9,94.0,214.38,176.46
2018,8,3,7,0,0.0,82.0,2.3,21.7,82.0,70.9,53.27
2018,8,3,7,15,1.0,107.0,2.25,22.75,107.5,96.08,73.73
2018,8,3,7,30,2.0,132.0,2.2,23.8,133.0,121.09,93.4
2018,8,3,7,45,13.0,161.5,2.15,24.85,168.5,160.47,124.48
2018,8,3,8,0,24.0,191.0,2.1,25.9,204.0,199.81,154.67
2018,8,3,8,15,132.0,218.0,2.1,26.9,298.0,374.17,290.07
2018,8,3,8,30,240.0,245.0,2.1,27.9,392.0,532.9,405.69
2018,8,3,8,45,538.0,179.5,2.1,28.85,542.0,787.08,585.77
2018,8,3,9,0,836.0,114.0,2.1,29.8,692.0,1002.21,720.26
2018,8,3,9,15,870.0,108.5,2.15,30.6,741.5,1010.81,719.99
2018,8,3,9,30,904.0,103.0,2.2,31.4,791.0,1028.59,727.74
2018,8,3,9,45,909.5,106.5,2.3,32.2,826.0,1024.23,722.24
2018,8,3,10,0,915.0,110.0,2.4,33.0,861.0,1016.17,714.8
2018,8,3,10,15,921.0,111.5,2.5,33.65,890.5,1002.84,704.66
2018,8,3,10,30,927.0,113.0,2.6,34.3,920.0,985.91,692.42
2018,8,3,10,45,931.0,114.5,2.7,34.95,942.0,963.62,676.91
2018,8,3,11,0,935.0,116.0,2.8,35.6,964.0,937.92,659.34
2018,8,3,11,15,937.0,117.0,2.9,36.0,978.5,906.8,639.03
2018,8,3,11,30,939.0,118.0,3.0,36.4,993.0,872.67,616.76
2018,8,3,11,45,939.5,119.0,3.1,36.75,1000.0,834.56,591.94
2018,8,3,12,0,940.0,120.0,3.2,37.1,1007.0,793.92,565.15
2018,8,3,12,15,938.0,121.0,3.3,37.25,1005.5,749.26,534.06
2018,8,3,12,30,936.0,122.0,3.4,37.4,1004.0,702.72,500.97
2018,8,3,12,45,932.0,123.0,3.5,37.55,994.5,653.32,465.06
2018,8,3,13,0,928.0,124.0,3.6,37.7,985.0,602.65,427.26
2018,8,3,13,15,921.5,124.5,3.7,37.65,967.0,549.32,386.86
2018,8,3,13,30,915.0,125.0,3.8,37.6,949.0,495.39,344.79
2018,8,3,13,45,906.0,125.5,3.9,37.5,923.5,440.1,300.68
2018,8,3,14,0,897.0,126.0,4.0,37.4,898.0,384.89,255.64
2018,8,3,14,15,885.5,126.0,4.05,37.15,865.5,328.96,209.87
2018,8,3,14,30,874.0,126.0,4.1,36.9,833.0,273.82,165.37
2018,8,3,14,45,858.0,126.0,4.15,36.7,794.0,210.33,117.57
2018,8,3,15,0,842.0,126.0,4.2,36.5,755.0,156.47,83.09
2018,8,3,15,15,828.0,123.0,4.2,36.5,712.5,102.89,60.79
2018,8,3,15,30,814.0,120.0,4.2,36.5,670.0,84.45,62.06
2018,8,3,15,45,790.5,118.5,4.2,35.8,621.5,85.11,62.97
2018,8,3,16,0,767.0,117.0,4.2,35.1,573.0,85.79,63.91
2018,8,3,16,15,734.0,114.5,4.15,34.55,520.5,77.93,57.93
2018,8,3,16,30,701.0,112.0,4.1,34.0,468.0,77.85,58.21
2018,8,3,16,45,664.0,107.5,4.05,33.45,415.5,76.35,57.34
2018,8,3,17,0,627.0,103.0,4.0,32.9,363.0,74.83,56.42
2018,8,3,17,15,581.5,95.5,3.75,31.95,310.5,70.91,53.55
2018,8,3,17,30,536.0,88.0,3.5,31.0,258.0,66.85,50.47
2018,8,3,17,45,475.0,78.0,3.3,30.05,208.0,60.48,45.3
2018,8,3,18,0,414.0,68.0,3.1,29.1,158.0,51.41,37.64
2018,8,3,18,15,335.5,54.0,2.9,28.1,114.0,41.23,28.8
2018,8,3,18,30,257.0,40.0,2.7,27.1,70.0,30.83,19.42
2018,8,3,18,45,160.5,25.5,2.5,26.05,41.0,19.8,5.1
2018,8,3,19,0,64.0,11.0,2.3,25.0,12.0,9.39,0.0
2018,8,3,19,15,32.0,5.5,2.3,24.5,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,22.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.7,21.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,4,5,15,57.0,8.0,1.1,20.0,10.5,6.83,0.0
2018,8,4,5,30,114.0,16.0,1.2,20.7,21.0,92.7,0.0
2018,8,4,5,45,217.0,30.5,1.35,21.4,55.0,245.44,174.46
2018,8,4,6,0,320.0,45.0,1.5,22.1,89.0,348.76,275.12
2018,8,4,6,15,391.0,57.0,1.55,22.85,134.0,434.26,345.73
2018,8,4,6,30,462.0,69.0,1.6,23.6,179.0,522.62,414.45
2018,8,4,6,45,512.0,79.0,1.6,24.35,228.5,593.19,466.19
2018,8,4,7,0,562.0,89.0,1.6,25.1,278.0,664.64,515.87
2018,8,4,7,15,599.0,97.5,1.8,26.1,329.5,722.5,554.63
2018,8,4,7,30,636.0,106.0,2.0,27.1,381.0,779.59,591.56
2018,8,4,7,45,662.5,112.5,2.15,28.15,431.0,822.78,617.39
2018,8,4,8,0,689.0,119.0,2.3,29.2,481.0,864.03,641.35
2018,8,4,8,15,710.0,125.0,2.5,30.05,529.5,896.91,660.21
2018,8,4,8,30,731.0,131.0,2.7,30.9,578.0,927.13,677.13
2018,8,4,8,45,746.5,136.0,2.9,31.75,622.5,947.67,687.59
2018,8,4,9,0,762.0,141.0,3.1,32.6,667.0,965.07,696.03
2018,8,4,9,15,788.0,139.0,3.3,33.3,711.0,974.71,699.93
2018,8,4,9,30,814.0,137.0,3.5,34.0,755.0,988.4,706.53
2018,8,4,9,45,840.5,130.5,3.7,34.75,795.0,993.88,707.75
2018,8,4,10,0,867.0,124.0,3.9,35.5,835.0,983.38,698.88
2018,8,4,10,15,877.5,123.5,4.0,35.85,864.5,972.79,690.75
2018,8,4,10,30,888.0,123.0,4.1,36.2,894.0,958.68,680.47
2018,8,4,10,45,897.0,121.0,4.2,36.55,917.0,938.23,666.24
2018,8,4,11,0,906.0,119.0,4.3,36.9,940.0,914.42,649.94
2018,8,4,11,15,911.0,118.5,4.35,37.0,955.0,885.26,630.66
2018,8,4,11,30,916.0,118.0,4.4,37.1,970.0,853.06,609.41
2018,8,4,11,45,920.5,116.5,4.5,37.25,978.0,816.73,585.44
2018,8,4,12,0,925.0,115.0,4.6,37.4,986.0,777.73,559.42
2018,8,4,12,15,924.0,115.0,4.75,37.35,984.5,733.67,528.5
2018,8,4,12,30,923.0,115.0,4.9,37.3,983.0,687.72,495.79
2018,8,4,12,45,921.0,114.5,5.0,37.3,974.0,639.09,460.0
2018,8,4,13,0,919.0,114.0,5.1,37.3,965.0,589.06,422.19
2018,8,4,13,15,919.0,111.0,5.2,37.1,949.5,537.01,382.15
2018,8,4,13,30,919.0,108.0,5.3,36.9,934.0,483.78,339.95
2018,8,4,13,45,918.0,104.5,5.35,36.7,911.5,428.81,295.19
2018,8,4,14,0,917.0,101.0,5.4,36.5,889.0,373.13,248.87
2018,8,4,14,15,912.5,99.0,5.45,36.2,859.5,316.99,201.94
2018,8,4,14,30,908.0,97.0,5.5,35.9,830.0,260.89,155.76
2018,8,4,14,45,901.5,94.0,5.5,35.55,794.0,204.08,112.12
2018,8,4,15,0,895.0,91.0,5.5,35.2,758.0,147.97,75.88
2018,8,4,15,15,883.5,89.0,5.5,35.2,716.0,93.17,54.25
2018,8,4,15,30,872.0,87.0,5.5,35.2,674.0,75.89,55.62
2018,8,4,15,45,857.5,85.0,5.45,34.2,628.0,74.79,55.14
2018,8,4,16,0,843.0,83.0,5.4,33.2,582.0,73.56,54.56
2018,8,4,16,15,823.0,80.5,5.25,32.55,532.5,63.18,46.41
2018,8,4,16,30,803.0,78.0,5.1,31.9,483.0,62.14,45.86
2018,8,4,16,45,774.5,74.5,5.0,31.25,430.5,60.22,44.57
2018,8,4,17,0,746.0,71.0,4.9,30.6,378.0,58.25,43.21
2018,8,4,17,15,708.0,66.5,4.65,29.8,325.5,55.34,41.04
2018,8,4,17,30,670.0,62.0,4.4,29.0,273.0,52.38,38.75
2018,8,4,17,45,614.0,56.5,4.2,28.2,222.0,44.43,32.11
2018,8,4,18,0,558.0,51.0,4.0,27.4,171.0,40.73,28.9
2018,8,4,18,15,471.5,43.0,3.65,26.5,125.0,34.81,23.6
2018,8,4,18,30,385.0,35.0,3.3,25.6,79.0,28.86,17.85
2018,8,4,18,45,247.5,23.5,2.9,24.75,46.5,19.57,3.74
2018,8,4,19,0,110.0,12.0,2.5,23.9,14.0,10.24,0.0
2018,8,4,19,15,55.0,6.0,2.45,23.35,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,21.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,20.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,18.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,5,5,15,91.5,8.5,1.55,16.6,12.0,0.0,0.0
2018,8,5,5,30,183.0,17.0,1.7,17.2,24.0,141.28,0.0
2018,8,5,5,45,324.0,27.0,1.85,17.8,62.0,320.54,227.83
2018,8,5,6,0,465.0,37.0,2.0,18.4,100.0,453.68,360.1
2018,8,5,6,15,402.5,42.0,2.1,19.2,113.5,424.6,343.8
2018,8,5,6,30,340.0,47.0,2.2,20.0,127.0,389.67,318.92
2018,8,5,6,45,184.0,81.5,2.25,20.8,126.0,278.2,228.11
2018,8,5,7,0,28.0,116.0,2.3,21.6,125.0,149.26,118.53
2018,8,5,7,15,62.0,145.5,2.35,22.5,170.5,214.37,171.8
2018,8,5,7,30,96.0,175.0,2.4,23.4,216.0,279.83,223.32
2018,8,5,7,45,254.0,176.0,2.45,24.3,304.0,470.44,372.21
2018,8,5,8,0,412.0,177.0,2.5,25.2,392.0,649.73,503.42
2018,8,5,8,15,648.5,127.5,2.6,26.1,504.5,838.21,633.49
2018,8,5,8,30,885.0,78.0,2.7,27.0,617.0,998.13,735.32
2018,8,5,8,45,898.5,80.5,2.75,27.85,663.5,1015.25,740.83
2018,8,5,9,0,912.0,83.0,2.8,28.7,710.0,1028.93,745.52
2018,8,5,9,15,917.5,87.0,2.95,29.5,750.5,1032.72,745.06
2018,8,5,9,30,923.0,91.0,3.1,30.3,791.0,1032.78,742.4
2018,8,5,9,45,925.0,96.0,3.2,31.05,825.0,1026.71,735.72
2018,8,5,10,0,927.0,101.0,3.3,31.8,859.0,1016.86,726.84
2018,8,5,10,15,933.5,102.0,3.45,32.25,888.5,1003.42,717.07
2018,8,5,10,30,940.0,103.0,3.6,32.7,918.0,986.35,705.06
2018,8,5,10,45,945.0,104.0,3.7,33.1,941.0,964.31,689.77
2018,8,5,11,0,950.0,105.0,3.8,33.5,964.0,938.81,672.32
2018,8,5,11,15,953.5,106.0,3.9,33.75,980.0,908.67,652.29
2018,8,5,11,30,957.0,107.0,4.0,34.0,996.0,875.36,630.16
2018,8,5,11,45,958.5,107.0,4.1,34.2,1003.0,836.66,604.5
2018,8,5,12,0,960.0,107.0,4.2,34.4,1010.0,795.33,576.96
2018,8,5,12,15,963.0,105.0,4.25,34.45,1010.0,750.99,545.34
2018,8,5,12,30,966.0,103.0,4.3,34.5,1010.0,704.37,511.33
2018,8,5,12,45,968.5,100.5,4.4,34.55,1002.5,654.97,474.62
2018,8,5,13,0,971.0,98.0,4.5,34.6,995.0,603.68,435.49
2018,8,5,13,15,967.5,97.0,4.55,34.55,978.0,548.84,392.75
2018,8,5,13,30,964.0,96.0,4.6,34.5,961.0,493.05,348.02
2018,8,5,13,45,959.0,96.5,4.6,34.45,937.5,436.97,301.84
2018,8,5,14,0,954.0,97.0,4.6,34.4,914.0,380.46,254.39
2018,8,5,14,15,947.5,95.5,4.6,34.25,883.0,322.0,205.31
2018,8,5,14,30,941.0,94.0,4.6,34.1,852.0,263.77,157.27
2018,8,5,14,45,931.0,93.5,4.6,33.95,814.5,206.09,113.01
2018,8,5,15,0,921.0,93.0,4.6,33.8,777.0,149.43,76.93
2018,8,5,15,15,909.5,91.0,4.6,33.8,734.0,93.03,55.63
2018,8,5,15,30,898.0,89.0,4.6,33.8,691.0,77.65,57.36
2018,8,5,15,45,881.0,86.5,4.55,33.2,642.5,76.18,56.5
2018,8,5,16,0,864.0,84.0,4.5,32.6,594.0,74.58,55.53
2018,8,5,16,15,842.0,81.5,4.45,32.1,542.5,64.22,47.36
2018,8,5,16,30,820.0,79.0,4.4,31.6,491.0,63.16,46.77
2018,8,5,16,45,791.0,75.5,4.35,31.15,437.5,61.24,45.44
2018,8,5,17,0,762.0,72.0,4.3,30.7,384.0,59.27,44.04
2018,8,5,17,15,723.0,67.5,4.0,29.85,330.0,56.35,41.89
2018,8,5,17,30,684.0,63.0,3.7,29.0,276.0,53.4,39.61
2018,8,5,17,45,626.0,57.5,3.35,28.2,224.0,45.36,32.89
2018,8,5,18,0,568.0,52.0,3.0,27.4,172.0,41.68,29.68
2018,8,5,18,15,476.5,43.5,2.65,26.35,125.0,35.33,24.03
2018,8,5,18,30,385.0,35.0,2.3,25.3,78.0,28.95,17.85
2018,8,5,18,45,237.0,22.5,1.95,24.25,45.0,18.73,1.75
2018,8,5,19,0,89.0,10.0,1.6,23.2,12.0,8.54,0.0
2018,8,5,19,15,44.5,5.0,1.6,22.75,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,21.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,6,5,15,23.5,5.5,1.15,17.15,6.5,0.0,0.0
2018,8,6,5,30,47.0,11.0,1.3,17.9,13.0,41.92,0.0
2018,8,6,5,45,105.0,28.5,1.45,18.65,40.5,140.2,95.43
2018,8,6,6,0,163.0,46.0,1.6,19.4,68.0,211.47,168.31
2018,8,6,6,15,169.5,65.0,1.6,20.05,96.5,245.04,198.55
2018,8,6,6,30,176.0,84.0,1.6,20.7,125.0,277.67,226.06
2018,8,6,6,45,186.0,105.0,1.6,21.4,158.0,315.75,256.38
2018,8,6,7,0,196.0,126.0,1.6,22.1,191.0,353.08,284.75
2018,8,6,7,15,242.5,143.5,1.75,23.05,238.0,418.8,334.9
2018,8,6,7,30,289.0,161.0,1.9,24.0,285.0,485.64,384.04
2018,8,6,7,45,347.5,182.5,2.05,24.9,350.5,569.89,444.54
2018,8,6,8,0,406.0,204.0,2.2,25.8,416.0,654.12,502.88
2018,8,6,8,15,427.5,223.5,2.4,26.8,466.0,719.36,545.02
2018,8,6,8,30,449.0,243.0,2.6,27.8,516.0,761.55,570.93
2018,8,6,8,45,460.5,258.5,2.85,28.8,557.0,787.03,585.39
2018,8,6,9,0,472.0,274.0,3.1,29.8,598.0,810.06,598.13
2018,8,6,9,15,514.5,272.5,3.3,30.7,645.0,843.75,618.89
2018,8,6,9,30,557.0,271.0,3.5,31.6,692.0,874.59,637.37
2018,8,6,9,45,606.0,259.0,3.7,32.5,737.0,897.59,650.89
2018,8,6,10,0,655.0,247.0,3.9,33.4,782.0,922.89,665.63
2018,8,6,10,15,659.0,254.5,4.0,33.85,809.0,914.75,658.14
2018,8,6,10,30,663.0,262.0,4.1,34.3,836.0,903.35,648.82
2018,8,6,10,45,662.5,270.5,4.15,34.8,856.0,885.56,634.93
2018,8,6,11,0,662.0,279.0,4.2,35.3,876.0,864.8,619.17
2018,8,6,11,15,662.5,283.0,4.3,35.55,889.0,838.2,600.51
2018,8,6,11,30,663.0,287.0,4.4,35.8,902.0,809.04,580.03
2018,8,6,11,45,659.5,291.5,4.45,36.0,907.0,774.87,555.9
2018,8,6,12,0,656.0,296.0,4.5,36.2,912.0,738.89,530.3
2018,8,6,12,15,674.5,284.5,4.6,36.35,917.0,704.11,505.79
2018,8,6,12,30,693.0,273.0,4.7,36.5,922.0,666.66,478.86
2018,8,6,12,45,716.0,255.5,4.75,36.6,921.0,624.85,448.35
2018,8,6,13,0,739.0,238.0,4.8,36.7,920.0,580.33,415.05
2018,8,6,13,15,735.5,235.5,4.85,36.65,904.0,531.01,377.53
2018,8,6,13,30,732.0,233.0,4.9,36.6,888.0,481.39,338.81
2018,8,6,13,45,726.5,229.5,4.95,36.55,865.0,430.21,298.08
2018,8,6,14,0,721.0,226.0,5.0,36.5,842.0,379.32,256.83
2018,8,6,14,15,715.0,219.5,5.0,36.3,812.5,326.82,214.27
2018,8,6,14,30,709.0,213.0,5.0,36.1,783.0,275.06,172.96
2018,8,6,14,45,702.0,205.0,5.05,35.9,747.5,223.12,134.07
2018,8,6,15,0,695.0,197.0,5.1,35.7,712.0,172.37,101.72
2018,8,6,15,15,678.5,191.0,5.1,35.7,670.0,123.89,82.39
2018,8,6,15,30,662.0,185.0,5.1,35.7,628.0,113.48,85.43
2018,8,6,15,45,651.0,174.5,5.0,35.1,584.0,110.38,83.43
2018,8,6,16,0,640.0,164.0,4.9,34.5,540.0,106.91,81.12
2018,8,6,16,15,631.5,150.5,4.75,34.0,494.0,101.01,76.79
2018,8,6,16,30,623.0,137.0,4.6,33.5,448.0,94.6,72.02
2018,8,6,16,45,602.5,125.5,4.45,33.0,399.0,88.99,67.84
2018,8,6,17,0,582.0,114.0,4.3,32.5,350.0,82.98,63.25
2018,8,6,17,15,547.5,102.5,3.8,31.55,299.5,76.4,58.23
2018,8,6,17,30,513.0,91.0,3.3,30.6,249.0,69.47,52.75
2018,8,6,17,45,465.0,78.5,2.8,29.65,201.0,58.8,43.94
2018,8,6,18,0,417.0,66.0,2.3,28.7,153.0,50.08,36.52
2018,8,6,18,15,337.5,52.0,2.05,27.7,109.5,39.84,27.58
2018,8,6,18,30,258.0,38.0,1.8,26.7,66.0,29.38,17.93
2018,8,6,18,45,156.0,23.0,1.55,25.7,37.5,17.91,0.0
2018,8,6,19,0,54.0,8.0,1.3,24.7,9.0,6.83,0.0
2018,8,6,19,15,27.0,4.0,1.25,24.25,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,7,5,15,23.5,5.0,1.0,18.45,6.0,0.0,0.0
2018,8,7,5,30,47.0,10.0,1.1,19.1,12.0,41.03,0.0
2018,8,7,5,45,94.5,25.0,1.2,19.7,35.5,123.76,81.18
2018,8,7,6,0,142.0,40.0,1.3,20.3,59.0,183.67,145.12
2018,8,7,6,15,124.5,48.0,1.35,20.95,70.0,178.98,144.19
2018,8,7,6,30,107.0,56.0,1.4,21.6,81.0,174.61,141.48
2018,8,7,6,45,57.0,80.5,1.5,22.3,94.0,132.55,105.92
2018,8,7,7,0,7.0,105.0,1.6,23.0,107.0,103.73,80.2
2018,8,7,7,15,20.0,132.0,1.7,23.9,140.0,142.83,111.93
2018,8,7,7,30,33.0,159.0,1.8,24.8,173.0,198.95,156.17
2018,8,7,7,45,74.0,189.5,1.85,25.75,226.5,271.76,213.04
2018,8,7,8,0,115.0,220.0,1.9,26.7,280.0,365.71,283.61
2018,8,7,8,15,241.5,227.5,2.0,27.5,369.0,517.67,396.79
2018,8,7,8,30,368.0,235.0,2.1,28.3,458.0,649.55,490.2
2018,8,7,8,45,488.5,224.5,2.15,29.15,544.5,777.64,576.31
2018,8,7,9,0,609.0,214.0,2.2,30.0,631.0,889.13,648.01
2018,8,7,9,15,636.5,216.5,2.25,30.8,675.5,912.74,659.32
2018,8,7,9,30,664.0,219.0,2.3,31.6,720.0,932.86,668.95
2018,8,7,9,45,659.5,228.0,2.35,32.45,745.5,924.29,660.09
2018,8,7,10,0,655.0,237.0,2.4,33.3,771.0,912.64,649.37
2018,8,7,10,15,677.5,236.5,2.5,33.75,806.0,914.51,649.46
2018,8,7,10,30,700.0,236.0,2.6,34.2,841.0,912.56,647.01
2018,8,7,10,45,722.0,232.0,2.7,34.65,869.5,902.94,639.78
2018,8,7,11,0,744.0,228.0,2.8,35.1,898.0,889.46,630.08
2018,8,7,11,15,748.0,230.0,2.95,35.35,913.0,862.45,612.11
2018,8,7,11,30,752.0,232.0,3.1,35.6,928.0,832.55,592.07
2018,8,7,11,45,736.0,241.0,3.2,35.8,926.5,790.59,563.36
2018,8,7,12,0,720.0,250.0,3.3,36.0,925.0,747.34,533.42
2018,8,7,12,15,680.5,267.5,3.4,36.05,905.0,693.89,496.18
2018,8,7,12,30,641.0,285.0,3.5,36.1,885.0,641.6,459.16
2018,8,7,12,45,645.0,280.0,3.6,36.15,879.0,600.16,429.31
2018,8,7,13,0,649.0,275.0,3.7,36.2,873.0,557.62,397.83
2018,8,7,13,15,692.0,250.5,3.8,36.15,877.5,519.2,368.42
2018,8,7,13,30,735.0,226.0,3.9,36.1,882.0,476.29,334.44
2018,8,7,13,45,750.5,212.5,3.95,36.0,867.0,426.07,294.21
2018,8,7,14,0,766.0,199.0,4.0,35.9,852.0,374.08,251.64
2018,8,7,14,15,756.0,196.0,4.05,35.65,821.5,320.55,208.28
2018,8,7,14,30,746.0,193.0,4.1,35.4,791.0,268.07,166.46
2018,8,7,14,45,733.5,189.0,4.15,35.2,754.0,215.84,127.64
2018,8,7,15,0,721.0,185.0,4.2,35.0,717.0,165.34,96.2
2018,8,7,15,15,704.5,179.5,4.2,35.0,674.5,115.71,77.36
2018,8,7,15,30,688.0,174.0,4.2,35.0,632.0,107.24,80.69
2018,8,7,15,45,666.5,168.0,4.15,34.25,585.5,106.62,80.69
2018,8,7,16,0,645.0,162.0,4.1,33.5,539.0,105.86,80.59
2018,8,7,16,15,575.0,159.5,4.0,32.95,473.5,106.08,81.23
2018,8,7,16,30,505.0,157.0,3.9,32.4,408.0,105.36,81.11
2018,8,7,16,45,488.5,142.5,3.85,31.85,363.0,97.72,75.32
2018,8,7,17,0,472.0,128.0,3.8,31.3,318.0,89.64,69.08
2018,8,7,17,15,448.0,114.0,3.5,30.4,274.0,81.38,62.65
2018,8,7,17,30,424.0,100.0,3.2,29.5,230.0,72.71,55.71
2018,8,7,17,45,372.5,85.5,2.85,28.55,183.5,63.09,47.75
2018,8,7,18,0,321.0,71.0,2.5,27.6,137.0,53.14,39.24
2018,8,7,18,15,251.0,54.0,2.25,26.6,96.5,40.94,28.59
2018,8,7,18,30,181.0,37.0,2.0,25.6,56.0,28.4,17.09
2018,8,7,18,45,106.5,21.5,1.7,24.6,31.0,16.68,0.0
2018,8,7,19,0,32.0,6.0,1.4,23.6,6.0,5.12,0.0
2018,8,7,19,15,16.0,3.0,1.35,23.15,3.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,8,5,15,36.5,6.5,0.6,18.95,7.5,0.0,0.0
2018,8,8,5,30,73.0,13.0,0.6,19.5,15.0,61.52,0.0
2018,8,8,5,45,163.5,28.5,0.6,20.05,46.0,199.44,128.21
2018,8,8,6,0,254.0,44.0,0.6,20.6,77.0,297.32,232.72
2018,8,8,6,15,273.0,59.5,0.6,21.35,109.5,339.15,269.85
2018,8,8,6,30,292.0,75.0,0.6,22.1,142.0,381.88,304.63
2018,8,8,6,45,243.5,99.0,0.65,22.85,164.5,357.59,285.48
2018,8,8,7,0,195.0,123.0,0.7,23.6,187.0,348.3,276.57
2018,8,8,7,15,212.0,145.0,0.9,24.75,225.5,392.85,309.52
2018,8,8,7,30,229.0,167.0,1.1,25.9,264.0,436.77,340.54
2018,8,8,7,45,304.5,177.5,1.3,27.1,324.5,521.66,402.04
2018,8,8,8,0,380.0,188.0,1.5,28.3,385.0,630.75,477.5
2018,8,8,8,15,533.0,168.5,1.7,29.35,474.0,760.11,566.21
2018,8,8,8,30,686.0,149.0,1.9,30.4,563.0,901.6,656.28
2018,8,8,8,45,716.0,151.0,2.15,31.45,612.5,932.86,672.88
2018,8,8,9,0,746.0,153.0,2.4,32.5,662.0,961.04,688.36
2018,8,8,9,15,754.0,160.0,2.45,33.2,701.5,969.55,690.37
2018,8,8,9,30,762.0,167.0,2.5,33.9,741.0,974.58,690.49
2018,8,8,9,45,764.5,175.5,2.55,34.55,774.5,972.29,686.31
2018,8,8,10,0,767.0,184.0,2.6,35.2,808.0,966.46,680.13
2018,8,8,10,15,777.5,186.0,2.65,35.6,837.5,957.92,673.13
2018,8,8,10,30,788.0,188.0,2.7,36.0,867.0,937.89,659.06
2018,8,8,10,45,797.0,188.0,2.7,36.4,890.0,919.62,645.92
2018,8,8,11,0,806.0,188.0,2.7,36.8,913.0,897.94,630.73
2018,8,8,11,15,811.5,188.0,2.7,37.0,928.0,870.0,612.2
2018,8,8,11,30,817.0,188.0,2.7,37.2,943.0,839.08,591.65
2018,8,8,11,45,821.5,186.5,2.65,37.45,950.5,803.3,566.69
2018,8,8,12,0,826.0,185.0,2.6,37.7,958.0,765.02,539.81
2018,8,8,12,15,830.0,182.0,2.6,37.8,958.0,722.9,510.6
2018,8,8,12,30,834.0,179.0,2.6,37.9,958.0,678.77,479.43
2018,8,8,12,45,837.5,174.5,2.55,38.0,950.5,631.38,445.13
2018,8,8,13,0,841.0,170.0,2.5,38.1,943.0,582.43,408.89
2018,8,8,13,15,839.0,167.5,2.5,38.05,927.0,530.89,370.27
2018,8,8,13,30,837.0,165.0,2.5,38.0,911.0,478.62,329.98
2018,8,8,13,45,834.0,161.5,2.5,37.95,888.0,424.72,287.46
2018,8,8,14,0,831.0,158.0,2.5,37.9,865.0,370.58,243.85
2018,8,8,14,15,824.5,154.0,2.55,37.75,834.5,315.14,199.23
2018,8,8,14,30,818.0,150.0,2.6,37.6,804.0,260.24,155.78
2018,8,8,14,45,809.5,145.5,2.65,37.4,767.5,205.45,115.52
2018,8,8,15,0,801.0,141.0,2.7,37.2,731.0,151.81,82.97
2018,8,8,15,15,786.0,137.5,2.7,37.2,688.5,99.97,73.87
2018,8,8,15,30,771.0,134.0,2.7,37.2,646.0,93.5,69.02
2018,8,8,15,45,754.5,128.5,2.8,36.45,599.5,83.38,61.42
2018,8,8,16,0,738.0,123.0,2.9,35.7,553.0,81.93,60.67
2018,8,8,16,15,717.0,116.5,2.9,35.1,503.5,79.58,59.14
2018,8,8,16,30,696.0,110.0,2.9,34.5,454.0,77.02,57.44
2018,8,8,16,45,665.5,103.5,2.95,33.85,402.5,74.15,55.47
2018,8,8,17,0,635.0,97.0,3.0,33.2,351.0,71.11,53.32
2018,8,8,17,15,592.5,89.0,2.9,32.05,299.0,66.66,50.03
2018,8,8,17,30,550.0,81.0,2.8,30.9,247.0,62.03,46.47
2018,8,8,17,45,490.0,71.0,2.7,29.75,197.5,55.46,41.1
2018,8,8,18,0,430.0,61.0,2.6,28.6,148.0,48.68,35.31
2018,8,8,18,15,343.5,48.0,2.5,27.6,104.5,38.93,26.75
2018,8,8,18,30,257.0,35.0,2.4,26.6,61.0,27.14,15.81
2018,8,8,18,45,152.5,21.5,2.3,25.55,34.5,16.77,0.0
2018,8,8,19,0,48.0,8.0,2.2,24.5,8.0,6.83,0.0
2018,8,8,19,15,24.0,4.0,2.05,23.95,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,22.9,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,20.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,20.6,0.0,0.0,0.0
2018,8,9,5,15,46.5,6.5,0.3,21.15,8.0,0.0,0.0
2018,8,9,5,30,93.0,13.0,0.4,21.7,16.0,75.27,0.0
2018,8,9,5,45,209.5,27.0,0.55,22.25,49.0,229.15,140.76
2018,8,9,6,0,326.0,41.0,0.7,22.8,82.0,349.1,270.1
2018,8,9,6,15,350.5,54.0,0.75,23.6,117.0,393.33,309.52
2018,8,9,6,30,375.0,67.0,0.8,24.4,152.0,440.11,347.25
2018,8,9,6,45,333.0,90.5,0.85,25.2,180.5,444.23,349.99
2018,8,9,7,0,291.0,114.0,0.9,26.0,209.0,422.27,332.23
2018,8,9,7,15,435.0,112.5,1.0,27.2,282.5,578.46,446.7
2018,8,9,7,30,579.0,111.0,1.1,28.4,356.0,729.57,547.96
2018,8,9,7,45,667.5,104.5,1.15,29.6,422.0,815.81,600.09
2018,8,9,8,0,756.0,98.0,1.2,30.8,488.0,895.01,646.13
2018,8,9,8,15,779.5,102.0,1.3,31.85,538.5,929.0,663.32
2018,8,9,8,30,803.0,106.0,1.4,32.9,589.0,960.15,678.96
2018,8,9,8,45,822.0,108.0,1.5,33.9,636.0,981.27,688.36
2018,8,9,9,0,841.0,110.0,1.6,34.9,683.0,999.07,695.79
2018,8,9,9,15,840.5,119.5,1.7,35.55,721.5,1002.52,695.53
2018,8,9,9,30,840.0,129.0,1.8,36.2,760.0,1002.17,693.22
2018,8,9,9,45,832.5,141.5,1.9,36.85,791.5,994.37,686.53
2018,8,9,10,0,825.0,154.0,2.0,37.5,823.0,982.79,677.71
2018,8,9,10,15,834.5,155.5,2.05,37.95,853.0,972.67,669.94
2018,8,9,10,30,844.0,157.0,2.1,38.4,883.0,958.92,660.07
2018,8,9,10,45,851.0,157.5,2.2,38.8,905.5,938.33,646.74
2018,8,9,11,0,858.0,158.0,2.3,39.2,928.0,914.32,631.38
2018,8,9,11,15,863.0,158.5,2.4,39.4,943.5,885.3,613.41
2018,8,9,11,30,868.0,159.0,2.5,39.6,959.0,853.2,593.43
2018,8,9,11,45,871.0,158.5,2.6,39.85,966.5,807.05,564.15
2018,8,9,12,0,874.0,158.0,2.7,40.1,974.0,768.39,538.06
2018,8,9,12,15,866.5,162.5,2.8,40.1,970.5,730.41,511.99
2018,8,9,12,30,859.0,167.0,2.9,40.1,967.0,683.61,479.6
2018,8,9,12,45,847.0,172.0,2.95,40.1,955.0,633.42,443.94
2018,8,9,13,0,835.0,177.0,3.0,40.1,943.0,582.79,407.05
2018,8,9,13,15,831.5,175.0,3.05,40.0,926.0,531.01,368.53
2018,8,9,13,30,828.0,173.0,3.1,39.9,909.0,478.66,328.45
2018,8,9,13,45,809.0,176.5,3.15,39.75,880.0,424.04,285.97
2018,8,9,14,0,790.0,180.0,3.2,39.6,851.0,370.84,243.81
2018,8,9,14,15,795.0,170.5,3.25,39.3,824.5,316.68,200.26
2018,8,9,14,30,800.0,161.0,3.3,39.0,798.0,261.88,156.93
2018,8,9,14,45,789.0,157.0,3.35,38.75,761.0,207.97,117.81
2018,8,9,15,0,778.0,153.0,3.4,38.5,724.0,155.54,86.68
2018,8,9,15,15,762.5,148.5,3.4,38.5,681.0,94.56,69.27
2018,8,9,15,30,747.0,144.0,3.4,38.5,638.0,90.32,66.18
2018,8,9,15,45,724.5,139.0,3.4,37.6,589.5,89.5,66.0
2018,8,9,16,0,702.0,134.0,3.4,36.7,541.0,88.56,65.72
2018,8,9,16,15,654.5,131.5,3.4,36.05,484.0,88.82,66.34
2018,8,9,16,30,607.0,129.0,3.4,35.4,427.0,89.19,67.07
2018,8,9,16,45,583.0,118.0,3.35,34.75,378.0,83.72,63.05
2018,8,9,17,0,559.0,107.0,3.3,34.1,329.0,77.87,58.65
2018,8,9,17,15,519.5,96.5,3.05,33.05,279.5,71.87,54.12
2018,8,9,17,30,480.0,86.0,2.8,32.0,230.0,63.63,47.57
2018,8,9,17,45,425.0,74.0,2.55,30.95,183.0,55.43,40.84
2018,8,9,18,0,370.0,62.0,2.3,29.9,136.0,46.99,33.67
2018,8,9,18,15,291.0,48.5,2.1,28.9,96.0,37.11,25.03
2018,8,9,18,30,212.0,35.0,1.9,27.9,56.0,27.03,15.39
2018,8,9,18,45,124.0,20.5,1.7,26.9,31.0,15.96,0.0
2018,8,9,19,0,36.0,6.0,1.5,25.9,6.0,5.12,0.0
2018,8,9,19,15,18.0,3.0,1.4,25.45,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,24.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,23.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,21.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.45,21.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,10,5,15,24.0,5.5,0.85,22.6,6.0,0.0,0.0
2018,8,10,5,30,48.0,11.0,1.0,23.2,12.0,42.48,0.0
2018,8,10,5,45,149.5,27.0,1.15,23.8,43.0,184.31,106.63
2018,8,10,6,0,251.0,43.0,1.3,24.4,74.0,294.1,227.31
2018,8,10,6,15,332.0,56.5,1.4,25.2,118.0,382.58,301.84
2018,8,10,6,30,413.0,70.0,1.5,26.0,162.0,476.78,375.69
2018,8,10,6,45,465.5,80.0,1.6,26.85,210.0,545.28,426.79
2018,8,10,7,0,518.0,90.0,1.7,27.7,258.0,623.98,482.79
