Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,2,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.55,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,16.8,2.0,0.0,0.0
2018,8,30,5,45,15.0,13.0,1.45,17.1,14.0,21.79,0.0
2018,8,30,6,0,22.0,24.0,1.6,17.4,26.0,45.38,22.42
2018,8,30,6,15,30.5,43.0,1.65,17.75,47.5,78.14,58.74
2018,8,30,6,30,39.0,62.0,1.7,18.1,69.0,106.28,83.91
2018,8,30,6,45,61.5,83.5,1.75,18.5,98.5,149.89,121.51
2018,8,30,7,0,84.0,105.0,1.8,18.9,128.0,210.24,171.76
2018,8,30,7,15,148.0,123.0,1.75,19.3,174.5,287.47,235.57
2018,8,30,7,30,212.0,141.0,1.7,19.7,221.0,386.91,314.07
2018,8,30,7,45,260.0,155.5,1.65,20.05,268.0,448.83,360.77
2018,8,30,8,0,308.0,170.0,1.6,20.4,315.0,511.21,406.49
2018,8,30,8,15,319.0,194.0,1.55,20.85,358.5,549.39,431.71
2018,8,30,8,30,330.0,218.0,1.5,21.3,402.0,585.56,455.02
2018,8,30,8,45,467.0,198.5,1.4,21.75,483.0,714.3,545.87
2018,8,30,9,0,604.0,179.0,1.3,22.2,564.0,829.34,621.46
2018,8,30,9,15,604.5,192.0,1.3,22.9,598.5,835.77,621.18
2018,8,30,9,30,605.0,205.0,1.3,23.6,633.0,839.0,619.85
2018,8,30,9,45,482.5,262.5,1.25,24.3,614.5,761.98,561.86
2018,8,30,10,0,360.0,320.0,1.2,25.0,596.0,674.0,497.22
2018,8,30,10,15,409.0,313.0,1.35,25.65,638.0,712.59,524.03
2018,8,30,10,30,458.0,306.0,1.5,26.3,680.0,731.12,536.11
2018,8,30,10,45,620.0,239.0,1.6,26.9,759.0,789.81,577.34
2018,8,30,11,0,782.0,172.0,1.7,27.5,838.0,828.41,603.51
2018,8,30,11,15,820.5,158.0,1.95,27.95,867.0,813.21,593.9
2018,8,30,11,30,859.0,144.0,2.2,28.4,896.0,785.61,576.19
2018,8,30,11,45,873.0,136.5,2.4,28.85,905.0,750.46,551.51
2018,8,30,12,0,887.0,129.0,2.6,29.3,914.0,712.13,523.91
2018,8,30,12,15,884.0,130.5,2.8,29.55,911.0,667.2,491.04
2018,8,30,12,30,881.0,132.0,3.0,29.8,908.0,620.52,455.93
2018,8,30,12,45,875.5,133.0,3.2,30.0,896.5,570.63,417.51
2018,8,30,13,0,870.0,134.0,3.4,30.2,885.0,519.69,377.1
2018,8,30,13,15,865.5,132.5,3.55,30.2,866.5,466.62,334.09
2018,8,30,13,30,861.0,131.0,3.7,30.2,848.0,412.9,289.38
2018,8,30,13,45,853.5,130.0,3.8,30.15,822.5,358.15,243.08
2018,8,30,14,0,846.0,129.0,3.9,30.1,797.0,297.19,192.06
2018,8,30,14,15,835.5,128.0,4.0,29.85,764.5,241.21,146.28
2018,8,30,14,30,825.0,127.0,4.1,29.6,732.0,186.19,105.34
2018,8,30,14,45,811.0,124.5,4.15,29.35,693.0,131.14,73.55
2018,8,30,15,0,797.0,122.0,4.2,29.1,654.0,85.85,65.23
2018,8,30,15,15,779.5,119.0,4.2,29.1,610.0,85.53,65.19
2018,8,30,15,30,762.0,116.0,4.2,29.1,566.0,85.19,65.11
2018,8,30,15,45,739.0,111.5,4.25,28.2,518.0,76.17,58.08
2018,8,30,16,0,716.0,107.0,4.3,27.3,470.0,74.74,57.32
2018,8,30,16,15,682.0,102.0,4.25,26.65,418.0,72.73,55.99
2018,8,30,16,30,648.0,97.0,4.2,26.0,366.0,70.67,54.59
2018,8,30,16,45,609.5,89.5,4.15,25.4,314.5,66.62,51.44
2018,8,30,17,0,571.0,82.0,4.1,24.8,263.0,62.41,48.05
2018,8,30,17,15,505.5,73.5,3.95,23.95,211.5,57.04,43.57
2018,8,30,17,30,440.0,65.0,3.8,23.1,160.0,51.59,38.78
2018,8,30,17,45,339.5,52.0,3.65,22.3,113.0,39.8,28.32
2018,8,30,18,0,239.0,39.0,3.5,21.5,66.0,30.05,19.14
2018,8,30,18,15,140.5,23.5,3.5,20.95,37.5,18.25,1.44
2018,8,30,18,30,42.0,8.0,3.5,20.4,9.0,6.83,0.0
2018,8,30,18,45,21.0,4.0,3.45,19.8,4.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.6,15.75,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.9,16.1,2.0,0.0,0.0
2018,8,31,5,45,80.0,13.0,2.2,16.45,18.0,68.04,0.0
2018,8,31,6,0,147.0,24.0,2.5,16.8,34.0,179.6,98.21
2018,8,31,6,15,251.0,37.0,2.55,17.25,72.5,289.19,231.2
2018,8,31,6,30,355.0,50.0,2.6,17.7,111.0,401.98,328.52
2018,8,31,6,45,248.5,64.0,2.65,18.15,114.0,332.14,274.33
2018,8,31,7,0,142.0,78.0,2.7,18.6,117.0,238.3,197.0
2018,8,31,7,15,92.0,104.0,2.75,19.3,131.5,209.33,171.52
2018,8,31,7,30,42.0,130.0,2.8,20.0,146.0,175.9,141.66
2018,8,31,7,45,122.0,155.0,2.8,20.65,210.0,297.14,241.06
2018,8,31,8,0,202.0,180.0,2.8,21.3,274.0,401.34,322.98
2018,8,31,8,15,434.0,154.5,2.85,22.05,386.5,634.8,501.92
2018,8,31,8,30,666.0,129.0,2.9,22.8,499.0,839.83,645.45
2018,8,31,8,45,761.0,110.5,2.9,23.55,567.5,901.55,682.5
2018,8,31,9,0,856.0,92.0,2.9,24.3,636.0,956.06,714.92
2018,8,31,9,15,868.5,94.0,2.95,25.0,677.0,962.49,715.38
2018,8,31,9,30,881.0,96.0,3.0,25.7,718.0,965.3,714.02
2018,8,31,9,45,890.5,98.0,3.1,26.45,753.5,961.52,708.74
2018,8,31,10,0,900.0,100.0,3.2,27.2,789.0,953.99,701.2
2018,8,31,10,15,907.5,100.5,3.35,27.85,817.5,939.28,689.7
2018,8,31,10,30,915.0,101.0,3.5,28.5,846.0,920.95,675.94
2018,8,31,10,45,920.0,102.0,3.65,29.15,867.5,897.37,658.77
2018,8,31,11,0,925.0,103.0,3.8,29.8,889.0,870.35,639.37
2018,8,31,11,15,928.5,103.0,3.9,30.2,902.5,837.86,616.7
2018,8,31,11,30,932.0,103.0,4.0,30.6,916.0,802.3,591.94
2018,8,31,11,45,934.0,103.0,4.15,31.05,922.0,762.75,563.9
2018,8,31,12,0,936.0,103.0,4.3,31.5,928.0,720.55,532.19
2018,8,31,12,15,936.0,102.0,4.35,31.65,925.5,673.81,496.97
2018,8,31,12,30,936.0,101.0,4.4,31.8,923.0,625.01,459.44
2018,8,31,12,45,934.5,100.5,4.5,32.0,912.5,573.96,419.29
2018,8,31,13,0,933.0,100.0,4.6,32.2,902.0,521.38,376.89
2018,8,31,13,15,929.5,98.0,4.65,32.15,883.0,465.53,331.27
2018,8,31,13,30,926.0,96.0,4.7,32.1,864.0,408.83,283.78
2018,8,31,13,45,921.5,94.0,4.8,32.05,838.0,351.19,234.78
2018,8,31,14,0,917.0,92.0,4.9,32.0,812.0,293.24,185.44
2018,8,31,14,15,909.0,90.0,4.95,31.75,779.0,234.55,137.38
2018,8,31,14,30,901.0,88.0,5.0,31.5,746.0,176.38,94.47
2018,8,31,14,45,890.5,86.0,5.0,31.25,707.0,118.77,62.53
2018,8,31,15,0,880.0,84.0,5.0,31.0,668.0,74.32,55.37
2018,8,31,15,15,858.0,84.0,5.0,31.0,621.5,74.23,55.48
2018,8,31,15,30,836.0,84.0,5.0,31.0,575.0,74.11,55.56
2018,8,31,15,45,799.5,85.0,5.05,30.1,522.0,65.98,49.24
2018,8,31,16,0,763.0,86.0,5.1,29.2,469.0,67.35,50.76
2018,8,31,16,15,735.0,81.5,5.05,28.55,418.0,64.94,49.06
2018,8,31,16,30,707.0,77.0,5.0,27.9,367.0,62.44,47.26
2018,8,31,16,45,689.5,68.5,4.9,27.3,318.5,56.77,42.71
2018,8,31,17,0,672.0,60.0,4.8,26.7,270.0,50.78,37.78
2018,8,31,17,15,624.5,53.5,4.55,25.75,219.5,45.96,33.77
2018,8,31,17,30,577.0,47.0,4.3,24.8,169.0,37.69,26.63
2018,8,31,17,45,484.5,39.5,4.0,23.9,122.0,32.03,21.49
2018,8,31,18,0,392.0,32.0,3.7,23.0,75.0,26.4,15.84
2018,8,31,18,15,240.0,21.0,3.5,22.35,43.0,17.5,0.0
2018,8,31,18,30,88.0,10.0,3.3,21.7,11.0,8.54,0.0
2018,8,31,18,45,44.0,5.0,3.15,21.0,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,19.85,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,1,5,15,7.0,1.5,1.55,15.85,1.0,0.0,0.0
2018,9,1,5,30,14.0,3.0,1.6,16.1,2.0,0.0,0.0
2018,9,1,5,45,113.5,13.5,1.65,16.4,20.5,92.21,0.0
2018,9,1,6,0,213.0,24.0,1.7,16.7,39.0,228.9,115.13
2018,9,1,6,15,314.5,35.5,1.65,17.25,78.5,341.04,270.1
2018,9,1,6,30,416.0,47.0,1.6,17.8,118.0,448.18,361.55
2018,9,1,6,45,288.0,54.5,1.5,18.35,112.0,350.46,287.38
2018,9,1,7,0,160.0,62.0,1.4,18.9,106.0,230.14,189.87
2018,9,1,7,15,80.0,69.5,1.35,19.65,91.5,151.97,123.84
2018,9,1,7,30,0.0,77.0,1.3,20.4,77.0,64.69,48.37
2018,9,1,7,45,1.0,101.5,1.2,21.2,102.0,88.81,68.04
2018,9,1,8,0,2.0,126.0,1.1,22.0,127.0,112.92,87.12
2018,9,1,8,15,8.0,156.0,1.1,22.85,160.5,147.37,114.25
2018,9,1,8,30,14.0,186.0,1.1,23.7,194.0,181.64,140.54
2018,9,1,8,45,89.5,224.0,1.1,24.5,280.0,310.53,241.1
2018,9,1,9,0,165.0,262.0,1.1,25.3,366.0,442.42,338.04
2018,9,1,9,15,426.0,215.5,1.25,26.0,509.0,678.08,508.49
2018,9,1,9,30,687.0,169.0,1.4,26.7,652.0,877.0,640.78
2018,9,1,9,45,785.5,140.0,1.5,27.45,718.5,917.34,662.56
2018,9,1,10,0,884.0,111.0,1.6,28.2,785.0,948.82,680.28
2018,9,1,10,15,892.0,112.0,1.8,28.8,814.0,935.01,670.95
2018,9,1,10,30,900.0,113.0,2.0,29.4,843.0,917.56,659.65
2018,9,1,10,45,905.0,114.5,2.2,30.0,865.0,894.43,644.54
2018,9,1,11,0,910.0,116.0,2.4,30.6,887.0,867.88,627.07
2018,9,1,11,15,914.0,116.5,2.55,30.95,901.0,836.31,606.39
2018,9,1,11,30,918.0,117.0,2.7,31.3,915.0,801.65,583.52
2018,9,1,11,45,920.5,117.0,2.85,31.7,921.5,762.54,556.28
2018,9,1,12,0,923.0,117.0,3.0,32.1,928.0,720.8,525.89
2018,9,1,12,15,918.5,119.0,3.15,32.25,924.0,673.86,491.59
2018,9,1,12,30,914.0,121.0,3.3,32.4,920.0,625.19,455.11
2018,9,1,12,45,906.0,123.5,3.45,32.5,907.5,573.59,415.54
2018,9,1,13,0,898.0,126.0,3.6,32.6,895.0,521.05,374.08
2018,9,1,13,15,893.0,125.5,3.7,32.55,876.5,466.97,330.4
2018,9,1,13,30,888.0,125.0,3.8,32.5,858.0,412.21,285.03
2018,9,1,13,45,881.0,123.5,3.9,32.45,831.5,355.74,237.62
2018,9,1,14,0,874.0,122.0,4.0,32.4,805.0,299.27,190.21
2018,9,1,14,15,864.5,119.5,4.0,32.2,771.5,241.93,143.99
2018,9,1,14,30,855.0,117.0,4.0,32.0,738.0,176.62,96.46
2018,9,1,14,45,842.5,114.5,4.05,31.8,698.5,119.98,65.85
2018,9,1,15,0,830.0,112.0,4.1,31.6,659.0,80.41,60.17
2018,9,1,15,15,812.5,109.0,4.1,31.6,614.0,79.8,59.88
2018,9,1,15,30,795.0,106.0,4.1,31.6,569.0,79.16,59.54
2018,9,1,15,45,767.0,102.5,4.05,30.9,518.0,77.96,58.92
2018,9,1,16,0,739.0,99.0,4.0,30.2,467.0,70.06,52.77
2018,9,1,16,15,707.5,94.5,3.9,29.6,415.5,68.19,51.54
2018,9,1,16,30,676.0,90.0,3.8,29.0,364.0,66.26,50.24
2018,9,1,16,45,616.5,84.0,3.7,28.4,307.0,62.89,47.66
2018,9,1,17,0,557.0,78.0,3.6,27.8,250.0,59.49,44.97
2018,9,1,17,15,502.0,69.0,3.35,26.75,201.0,53.7,40.18
2018,9,1,17,30,447.0,60.0,3.1,25.7,152.0,47.75,35.03
2018,9,1,17,45,354.0,48.0,2.9,24.65,107.5,38.85,27.09
2018,9,1,18,0,261.0,36.0,2.7,23.6,63.0,27.9,16.77
2018,9,1,18,15,156.0,22.0,2.65,22.8,35.5,17.16,0.0
2018,9,1,18,30,51.0,8.0,2.6,22.0,8.0,6.83,0.0
2018,9,1,18,45,25.5,4.0,2.55,21.25,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,2,5,45,54.0,10.0,0.7,16.9,13.5,46.87,0.0
2018,9,2,6,0,108.0,20.0,0.7,17.4,27.0,139.78,59.9
2018,9,2,6,15,192.5,36.0,0.7,18.15,62.5,242.03,189.61
2018,9,2,6,30,277.0,52.0,0.7,18.9,98.0,335.95,270.2
2018,9,2,6,45,205.5,60.5,0.75,19.6,101.5,289.97,235.19
2018,9,2,7,0,134.0,69.0,0.8,20.3,105.0,217.84,177.42
2018,9,2,7,15,67.0,89.5,0.8,21.35,107.5,166.83,134.01
2018,9,2,7,30,0.0,110.0,0.8,22.4,110.0,99.69,76.45
2018,9,2,7,45,20.0,142.5,0.85,23.45,152.0,151.11,118.22
2018,9,2,8,0,40.0,175.0,0.9,24.5,194.0,220.34,172.21
2018,9,2,8,15,166.5,193.0,0.9,25.7,283.0,378.72,294.6
2018,9,2,8,30,293.0,211.0,0.9,26.9,372.0,539.74,410.04
2018,9,2,8,45,501.5,178.0,0.9,28.05,482.0,721.49,534.43
2018,9,2,9,0,710.0,145.0,0.9,29.2,592.0,890.98,639.01
2018,9,2,9,15,763.5,135.5,0.95,30.05,645.0,922.79,653.77
2018,9,2,9,30,817.0,126.0,1.0,30.9,698.0,945.39,664.49
2018,9,2,9,45,830.5,127.0,1.05,31.7,734.0,943.91,660.67
2018,9,2,10,0,844.0,128.0,1.1,32.5,770.0,938.65,654.98
2018,9,2,10,15,853.0,129.0,1.2,33.0,798.5,925.49,646.18
2018,9,2,10,30,862.0,130.0,1.3,33.5,827.0,898.59,628.97
2018,9,2,10,45,868.0,131.0,1.4,33.95,848.5,876.31,614.83
2018,9,2,11,0,874.0,132.0,1.5,34.4,870.0,850.71,598.49
2018,9,2,11,15,878.0,132.5,1.55,34.7,883.5,819.85,578.59
2018,9,2,11,30,882.0,133.0,1.6,35.0,897.0,786.01,556.75
2018,9,2,11,45,884.0,133.0,1.65,35.3,903.0,747.51,530.14
2018,9,2,12,0,886.0,133.0,1.7,35.6,909.0,706.52,501.33
2018,9,2,12,15,885.0,132.5,1.75,35.7,905.5,660.97,469.18
2018,9,2,12,30,884.0,132.0,1.8,35.8,902.0,613.59,434.87
2018,9,2,12,45,880.5,132.0,1.9,35.85,891.0,563.64,398.03
2018,9,2,13,0,877.0,132.0,2.0,35.9,880.0,512.47,359.06
2018,9,2,13,15,872.5,130.0,2.1,35.85,861.0,458.5,316.97
2018,9,2,13,30,868.0,128.0,2.2,35.8,842.0,403.9,273.14
2018,9,2,13,45,861.0,126.5,2.3,35.7,816.0,348.46,227.89
2018,9,2,14,0,854.0,125.0,2.4,35.6,790.0,286.48,177.84
2018,9,2,14,15,844.5,123.0,2.5,35.3,757.0,229.51,133.15
2018,9,2,14,30,835.0,121.0,2.6,35.0,724.0,173.41,93.79
2018,9,2,14,45,821.5,118.0,2.75,34.75,684.5,117.53,64.98
2018,9,2,15,0,808.0,115.0,2.9,34.5,645.0,82.12,60.77
2018,9,2,15,15,790.5,112.0,2.9,34.5,600.5,81.61,60.57
2018,9,2,15,30,773.0,109.0,2.9,34.5,556.0,81.06,60.31
2018,9,2,15,45,750.0,104.0,3.1,33.5,507.0,78.95,59.07
2018,9,2,16,0,727.0,99.0,3.3,32.5,458.0,70.04,52.24
2018,9,2,16,15,684.5,95.5,3.3,31.65,404.0,68.74,51.55
2018,9,2,16,30,642.0,92.0,3.3,30.8,350.0,67.48,50.87
2018,9,2,16,45,568.0,86.5,3.35,29.95,290.5,64.45,48.65
2018,9,2,17,0,494.0,81.0,3.4,29.1,231.0,61.49,46.39
2018,9,2,17,15,451.5,70.5,3.25,27.9,187.0,54.74,40.83
2018,9,2,17,30,409.0,60.0,3.1,26.7,143.0,47.71,34.79
2018,9,2,17,45,326.0,47.5,3.0,25.45,101.0,36.51,24.97
2018,9,2,18,0,243.0,35.0,2.9,24.2,59.0,27.11,15.79
2018,9,2,18,15,138.5,20.5,2.75,23.45,32.5,15.99,0.0
2018,9,2,18,30,34.0,6.0,2.6,22.7,6.0,5.12,0.0
2018,9,2,18,45,17.0,3.0,2.45,21.95,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,20.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,3,5,45,17.5,7.0,0.9,17.0,8.0,18.38,0.0
2018,9,3,6,0,35.0,14.0,1.0,17.3,16.0,55.23,16.45
2018,9,3,6,15,60.5,26.0,1.1,17.9,34.0,97.73,74.4
2018,9,3,6,30,86.0,38.0,1.2,18.5,52.0,134.15,107.76
2018,9,3,6,45,66.5,46.0,1.25,19.1,59.5,112.12,90.32
2018,9,3,7,0,47.0,54.0,1.3,19.7,67.0,104.07,83.31
2018,9,3,7,15,23.5,62.0,1.3,20.65,68.5,78.52,61.02
2018,9,3,7,30,0.0,70.0,1.3,21.6,70.0,58.04,42.73
2018,9,3,7,45,0.0,87.5,1.3,22.55,87.5,74.03,55.58
2018,9,3,8,0,0.0,105.0,1.3,23.5,105.0,90.06,68.15
2018,9,3,8,15,19.5,148.5,1.25,24.45,159.0,150.9,117.01
2018,9,3,8,30,39.0,192.0,1.2,25.4,213.0,229.35,177.67
2018,9,3,8,45,99.0,229.0,1.2,26.35,289.5,345.86,265.87
2018,9,3,9,0,159.0,266.0,1.2,27.3,366.0,440.88,334.26
2018,9,3,9,15,413.0,220.5,1.3,28.0,503.5,669.18,498.59
2018,9,3,9,30,667.0,175.0,1.4,28.7,641.0,861.25,625.82
2018,9,3,9,45,731.0,160.5,1.5,29.4,694.5,891.14,641.1
2018,9,3,10,0,795.0,146.0,1.6,30.1,748.0,910.34,651.29
2018,9,3,10,15,804.0,147.5,1.65,30.7,776.0,898.31,641.46
2018,9,3,10,30,813.0,149.0,1.7,31.3,804.0,882.7,629.82
2018,9,3,10,45,819.5,150.0,1.75,31.9,825.0,860.94,614.39
2018,9,3,11,0,826.0,151.0,1.8,32.5,846.0,835.85,596.96
2018,9,3,11,15,830.0,152.5,1.85,32.95,860.0,806.03,576.88
2018,9,3,11,30,834.0,154.0,1.9,33.4,874.0,773.22,553.8
2018,9,3,11,45,836.5,153.5,2.0,33.9,879.5,734.77,526.71
2018,9,3,12,0,839.0,153.0,2.1,34.4,885.0,693.88,497.41
2018,9,3,12,15,839.0,152.5,2.15,34.6,882.5,649.2,465.16
2018,9,3,12,30,839.0,152.0,2.2,34.8,880.0,602.68,430.81
2018,9,3,12,45,837.0,150.5,2.25,35.0,869.5,552.72,393.12
2018,9,3,13,0,835.0,149.0,2.3,35.2,859.0,501.58,353.49
2018,9,3,13,15,830.0,148.0,2.35,35.2,840.5,448.62,311.72
2018,9,3,13,30,825.0,147.0,2.4,35.2,822.0,395.21,268.5
2018,9,3,13,45,817.0,145.5,2.5,35.25,796.0,340.33,223.58
2018,9,3,14,0,809.0,144.0,2.6,35.3,770.0,285.79,178.98
2018,9,3,14,15,798.0,141.5,2.65,35.1,737.0,230.6,135.9
2018,9,3,14,30,787.0,139.0,2.7,34.9,704.0,176.54,98.46
2018,9,3,14,45,772.0,135.5,2.75,34.7,664.5,122.96,71.69
2018,9,3,15,0,757.0,132.0,2.8,34.5,625.0,83.95,62.25
2018,9,3,15,15,738.0,128.0,2.8,34.5,581.0,83.34,61.97
2018,9,3,15,30,719.0,124.0,2.8,34.5,537.0,82.68,61.63
2018,9,3,15,45,693.5,118.5,2.9,33.65,488.5,80.86,60.59
2018,9,3,16,0,668.0,113.0,3.0,32.8,440.0,78.93,59.46
2018,9,3,16,15,618.0,109.0,3.0,32.1,385.0,77.67,58.81
2018,9,3,16,30,568.0,105.0,3.0,31.4,330.0,76.49,58.2
2018,9,3,16,45,506.0,96.0,3.0,30.75,275.0,71.36,54.24
2018,9,3,17,0,444.0,87.0,3.0,30.1,220.0,64.02,48.3
2018,9,3,17,15,396.0,74.5,2.85,29.1,175.5,55.58,41.31
2018,9,3,17,30,348.0,62.0,2.7,28.1,131.0,46.88,33.84
2018,9,3,17,45,264.0,48.0,2.6,27.1,91.0,36.64,24.81
2018,9,3,18,0,180.0,34.0,2.5,26.1,51.0,26.2,14.53
2018,9,3,18,15,99.0,19.0,2.4,25.4,27.5,14.79,0.0
2018,9,3,18,30,18.0,4.0,2.3,24.7,4.0,3.41,0.0
2018,9,3,18,45,9.0,2.0,2.15,24.05,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,4,5,45,24.5,7.5,0.95,18.15,9.0,23.74,0.0
2018,9,4,6,0,49.0,15.0,1.0,18.5,18.0,67.87,15.41
2018,9,4,6,15,96.0,28.5,1.05,19.1,41.5,131.4,100.99
2018,9,4,6,30,143.0,42.0,1.1,19.7,65.0,188.26,152.08
2018,9,4,6,45,98.0,47.0,1.15,20.35,65.5,155.47,125.97
2018,9,4,7,0,53.0,52.0,1.2,21.0,66.0,106.76,85.22
2018,9,4,7,15,26.5,62.0,1.05,21.9,69.0,81.27,63.08
2018,9,4,7,30,0.0,72.0,0.9,22.8,72.0,59.93,44.06
2018,9,4,7,45,0.0,87.0,0.8,23.75,87.0,73.6,54.93
2018,9,4,8,0,0.0,102.0,0.7,24.7,102.0,87.18,65.45
2018,9,4,8,15,13.5,143.0,0.6,25.75,150.5,139.56,106.96
2018,9,4,8,30,27.0,184.0,0.5,26.8,199.0,208.58,159.54
2018,9,4,8,45,52.0,227.0,0.4,27.85,258.5,277.72,210.28
2018,9,4,9,0,77.0,270.0,0.3,28.9,318.0,345.71,257.85
2018,9,4,9,15,294.5,247.0,0.3,29.9,449.0,562.48,412.13
2018,9,4,9,30,512.0,224.0,0.3,30.9,580.0,756.29,537.43
2018,9,4,9,45,668.0,178.5,0.3,31.85,667.5,849.74,591.76
2018,9,4,10,0,824.0,133.0,0.3,32.8,755.0,921.37,630.3
2018,9,4,10,15,832.5,135.0,0.4,33.4,783.5,908.92,621.28
2018,9,4,10,30,841.0,137.0,0.5,34.0,812.0,892.83,611.44
2018,9,4,10,45,847.5,138.0,0.55,34.6,833.5,870.44,596.93
2018,9,4,11,0,854.0,139.0,0.6,35.2,855.0,844.64,580.47
2018,9,4,11,15,858.0,139.5,0.7,35.6,868.5,805.29,556.94
2018,9,4,11,30,862.0,140.0,0.8,36.0,882.0,771.84,536.39
2018,9,4,11,45,864.0,140.0,0.85,36.35,887.5,733.8,510.93
2018,9,4,12,0,866.0,140.0,0.9,36.7,893.0,693.33,483.3
2018,9,4,12,15,863.5,140.5,1.0,36.85,889.5,648.24,452.76
2018,9,4,12,30,861.0,141.0,1.1,37.0,886.0,601.46,420.0
2018,9,4,12,45,856.0,141.5,1.25,37.1,874.0,552.3,384.8
2018,9,4,13,0,851.0,142.0,1.4,37.2,862.0,500.44,346.33
2018,9,4,13,15,845.5,140.5,1.5,37.1,843.0,446.13,304.81
2018,9,4,13,30,840.0,139.0,1.6,37.0,824.0,391.4,261.65
2018,9,4,13,45,833.0,136.5,1.7,36.9,797.5,335.34,216.66
2018,9,4,14,0,826.0,134.0,1.8,36.8,771.0,279.49,171.78
2018,9,4,14,15,815.5,132.0,1.85,36.55,738.0,223.83,128.99
2018,9,4,14,30,805.0,130.0,1.9,36.3,705.0,169.21,92.01
2018,9,4,14,45,791.5,127.0,2.0,36.05,666.5,115.04,66.3
2018,9,4,15,0,778.0,124.0,2.1,35.8,628.0,87.94,65.05
2018,9,4,15,15,759.5,120.5,2.1,35.8,583.5,87.3,64.76
2018,9,4,15,30,741.0,117.0,2.1,35.8,539.0,78.78,58.14
2018,9,4,15,45,717.0,111.5,2.25,35.0,490.5,76.78,56.94
2018,9,4,16,0,693.0,106.0,2.4,34.2,442.0,74.66,55.63
2018,9,4,16,15,644.0,102.5,2.4,33.45,387.0,73.54,55.09
2018,9,4,16,30,595.0,99.0,2.4,32.7,332.0,72.5,54.6
2018,9,4,16,45,544.0,90.0,2.45,31.95,279.0,67.29,50.58
2018,9,4,17,0,493.0,81.0,2.5,31.2,226.0,61.89,46.28
2018,9,4,17,15,437.0,70.5,2.45,29.95,179.5,55.03,40.67
2018,9,4,17,30,381.0,60.0,2.4,28.7,133.0,45.66,32.68
2018,9,4,17,45,293.0,46.5,2.35,27.45,92.0,35.69,23.9
2018,9,4,18,0,205.0,33.0,2.3,26.2,51.0,25.54,13.51
2018,9,4,18,15,114.0,18.5,2.15,25.45,27.5,15.79,0.0
2018,9,4,18,30,23.0,4.0,2.0,24.7,4.0,0.0,0.0
2018,9,4,18,45,11.5,2.0,1.9,23.9,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,20.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,5,5,45,18.0,5.5,1.05,17.7,6.5,17.42,0.0
2018,9,5,6,0,36.0,11.0,1.1,18.0,13.0,49.15,4.34
2018,9,5,6,15,83.0,23.0,1.1,18.6,34.5,109.98,83.77
2018,9,5,6,30,130.0,35.0,1.1,19.2,56.0,165.23,133.6
2018,9,5,6,45,96.5,41.0,1.1,19.8,60.0,144.68,117.48
2018,9,5,7,0,63.0,47.0,1.1,20.4,64.0,109.02,87.69
2018,9,5,7,15,31.5,56.5,1.1,21.35,65.0,79.69,62.15
2018,9,5,7,30,0.0,66.0,1.1,22.3,66.0,54.7,39.85
2018,9,5,7,45,0.0,82.0,1.15,23.25,82.0,68.78,51.14
2018,9,5,8,0,0.0,98.0,1.2,24.2,98.0,83.34,62.55
2018,9,5,8,15,11.5,136.5,1.15,25.25,142.5,131.11,100.66
2018,9,5,8,30,23.0,175.0,1.1,26.3,187.0,179.32,137.87
2018,9,5,8,45,41.5,219.0,1.1,27.35,243.5,258.39,197.56
2018,9,5,9,0,60.0,263.0,1.1,28.4,300.0,321.25,242.92
2018,9,5,9,15,250.0,251.0,1.2,29.2,422.0,523.75,392.39
2018,9,5,9,30,440.0,239.0,1.3,30.0,544.0,702.85,515.42
2018,9,5,9,45,609.0,193.5,1.4,30.8,638.5,808.53,584.89
2018,9,5,10,0,778.0,148.0,1.5,31.6,733.0,892.69,636.11
2018,9,5,10,15,803.0,143.0,1.6,32.25,767.0,888.51,631.08
2018,9,5,10,30,828.0,138.0,1.7,32.9,801.0,880.17,624.45
2018,9,5,10,45,834.5,139.0,1.8,33.55,822.0,858.03,609.15
2018,9,5,11,0,841.0,140.0,1.9,34.2,843.0,832.52,591.83
2018,9,5,11,15,845.0,140.5,2.0,34.5,856.0,801.33,571.65
2018,9,5,11,30,849.0,141.0,2.1,34.8,869.0,767.17,548.56
2018,9,5,11,45,850.5,141.5,2.25,35.1,874.5,722.88,518.29
2018,9,5,12,0,852.0,142.0,2.4,35.4,880.0,682.95,489.99
2018,9,5,12,15,851.5,141.0,2.55,35.4,876.5,638.44,458.32
2018,9,5,12,30,851.0,140.0,2.7,35.4,873.0,592.16,424.4
2018,9,5,12,45,848.0,139.5,2.8,35.45,862.0,543.57,387.49
2018,9,5,13,0,845.0,139.0,2.9,35.5,851.0,492.27,347.54
2018,9,5,13,15,840.0,137.5,3.0,35.35,832.0,438.49,304.91
2018,9,5,13,30,835.0,136.0,3.1,35.2,813.0,384.25,260.78
2018,9,5,13,45,827.0,134.0,3.15,35.05,786.5,328.56,214.92
2018,9,5,14,0,819.0,132.0,3.2,34.9,760.0,273.19,169.54
2018,9,5,14,15,808.5,129.0,3.25,34.6,726.5,217.27,126.04
2018,9,5,14,30,798.0,126.0,3.3,34.3,693.0,162.43,88.8
2018,9,5,14,45,778.0,125.5,3.35,34.0,652.5,110.07,65.14
2018,9,5,15,0,758.0,125.0,3.4,33.7,612.0,88.48,66.18
2018,9,5,15,15,745.0,119.0,3.4,33.7,569.5,78.36,58.22
2018,9,5,15,30,732.0,113.0,3.4,33.7,527.0,76.28,56.73
2018,9,5,15,45,700.5,110.0,3.45,32.8,477.5,75.73,56.7
2018,9,5,16,0,669.0,107.0,3.5,31.9,428.0,75.21,56.69
2018,9,5,16,15,616.5,104.0,3.5,31.15,373.5,74.47,56.47
2018,9,5,16,30,564.0,101.0,3.5,30.4,319.0,73.88,56.33
2018,9,5,16,45,525.0,90.5,3.5,29.65,270.0,67.7,51.46
2018,9,5,17,0,486.0,80.0,3.5,28.9,221.0,61.23,46.2
2018,9,5,17,15,429.0,69.0,3.35,27.8,174.5,53.93,40.11
2018,9,5,17,30,372.0,58.0,3.2,26.7,128.0,44.19,31.7
2018,9,5,17,45,281.0,45.0,3.05,25.65,88.0,34.55,23.07
2018,9,5,18,0,190.0,32.0,2.9,24.6,48.0,24.76,12.37
2018,9,5,18,15,104.0,18.0,2.8,23.9,26.0,15.36,0.0
2018,9,5,18,30,18.0,4.0,2.7,23.2,4.0,0.0,0.0
2018,9,5,18,45,9.0,2.0,2.6,22.5,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,6,5,45,27.5,6.0,0.8,16.8,7.5,24.53,0.0
2018,9,6,6,0,55.0,12.0,0.9,17.1,15.0,78.16,0.0
2018,9,6,6,15,73.5,20.0,0.8,17.75,28.5,96.64,72.81
2018,9,6,6,30,92.0,28.0,0.7,18.4,42.0,121.98,97.75
2018,9,6,6,45,72.0,35.0,0.65,19.0,48.5,114.48,92.24
2018,9,6,7,0,52.0,42.0,0.6,19.6,55.0,93.01,74.29
2018,9,6,7,15,26.0,52.0,0.55,20.65,58.5,69.89,53.97
2018,9,6,7,30,0.0,62.0,0.5,21.7,62.0,51.36,37.21
2018,9,6,7,45,0.0,84.5,0.45,22.7,84.5,71.26,53.29
2018,9,6,8,0,0.0,107.0,0.4,23.7,107.0,92.23,69.78
2018,9,6,8,15,6.0,143.5,0.4,24.9,146.5,133.05,101.76
2018,9,6,8,30,12.0,180.0,0.4,26.1,186.0,174.01,132.75
2018,9,6,8,45,165.0,204.0,0.4,27.35,305.5,379.95,290.12
2018,9,6,9,0,318.0,228.0,0.4,28.6,425.0,569.89,422.05
2018,9,6,9,15,574.5,167.5,0.45,29.65,553.0,771.42,555.4
2018,9,6,9,30,831.0,107.0,0.5,30.7,681.0,929.38,648.38
2018,9,6,9,45,846.0,107.5,0.55,31.7,717.0,917.97,636.26
2018,9,6,10,0,861.0,108.0,0.6,32.7,753.0,913.71,631.13
2018,9,6,10,15,868.5,109.5,0.9,33.3,781.0,900.0,625.73
2018,9,6,10,30,876.0,111.0,1.2,33.9,809.0,882.73,617.43
2018,9,6,10,45,881.5,111.5,1.45,34.45,830.0,859.28,604.06
2018,9,6,11,0,887.0,112.0,1.7,35.0,851.0,832.52,588.12
2018,9,6,11,15,890.0,112.5,1.9,35.25,863.5,800.59,568.71
2018,9,6,11,30,893.0,113.0,2.1,35.5,876.0,765.73,547.02
2018,9,6,11,45,894.0,113.0,2.3,35.75,881.0,726.26,520.18
2018,9,6,12,0,895.0,113.0,2.5,36.0,886.0,684.34,490.77
2018,9,6,12,15,896.5,111.5,2.65,36.1,883.5,639.24,458.35
2018,9,6,12,30,898.0,110.0,2.8,36.2,881.0,592.06,423.43
2018,9,6,12,45,898.0,108.0,2.9,36.25,870.5,541.85,385.19
2018,9,6,13,0,898.0,106.0,3.0,36.3,860.0,490.1,344.59
2018,9,6,13,15,894.5,104.5,3.15,36.2,841.5,435.99,301.33
2018,9,6,13,30,891.0,103.0,3.3,36.1,823.0,381.08,256.28
2018,9,6,13,45,885.5,101.5,3.4,35.95,797.0,325.02,209.71
2018,9,6,14,0,880.0,100.0,3.5,35.8,771.0,268.8,163.37
2018,9,6,14,15,871.5,98.0,3.55,35.55,738.0,211.82,119.05
2018,9,6,14,30,863.0,96.0,3.6,35.3,705.0,155.46,81.48
2018,9,6,14,45,852.0,93.0,3.65,35.05,666.0,99.2,57.17
2018,9,6,15,0,841.0,90.0,3.7,34.8,627.0,77.53,57.13
2018,9,6,15,15,824.5,87.5,3.7,34.8,583.0,66.55,48.45
2018,9,6,15,30,808.0,85.0,3.7,34.8,539.0,65.69,47.93
2018,9,6,15,45,788.0,81.5,3.7,34.0,491.0,64.04,46.92
2018,9,6,16,0,768.0,78.0,3.7,33.2,443.0,62.32,45.84
2018,9,6,16,15,741.0,73.5,3.6,32.6,392.5,59.68,43.95
2018,9,6,16,30,714.0,69.0,3.5,32.0,342.0,56.95,41.94
2018,9,6,16,45,674.0,63.5,3.45,31.4,290.0,53.21,39.01
2018,9,6,17,0,634.0,58.0,3.4,30.8,238.0,45.35,32.54
2018,9,6,17,15,559.0,52.5,3.1,29.8,186.5,41.52,29.34
2018,9,6,17,30,484.0,47.0,2.8,28.8,135.0,37.78,26.0
2018,9,6,17,45,376.0,37.0,2.55,27.75,91.5,30.13,19.11
2018,9,6,18,0,268.0,27.0,2.3,26.7,48.0,22.4,9.68
2018,9,6,18,15,145.5,15.0,2.2,26.05,25.0,12.8,0.0
2018,9,6,18,30,23.0,3.0,2.1,25.4,2.0,0.0,0.0
2018,9,6,18,45,11.5,1.5,2.05,24.75,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,23.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,7,5,45,70.5,6.5,0.75,18.65,10.0,55.23,0.0
2018,9,7,6,0,141.0,13.0,0.7,19.2,20.0,151.19,0.0
2018,9,7,6,15,180.5,23.0,0.75,20.0,43.5,217.15,164.97
2018,9,7,6,30,220.0,33.0,0.8,20.8,67.0,255.13,204.49
2018,9,7,6,45,179.5,42.0,0.85,21.6,77.0,236.77,191.7
2018,9,7,7,0,139.0,51.0,0.9,22.4,87.0,195.22,158.67
2018,9,7,7,15,69.5,72.5,0.95,23.45,90.5,146.69,117.17
2018,9,7,7,30,0.0,94.0,1.0,24.5,94.0,82.85,62.31
2018,9,7,7,45,5.0,120.5,1.05,25.5,123.0,113.3,86.71
2018,9,7,8,0,10.0,147.0,1.1,26.5,152.0,143.56,110.17
2018,9,7,8,15,40.0,185.5,1.1,27.7,207.0,228.35,175.94
2018,9,7,8,30,70.0,224.0,1.1,28.9,262.0,298.09,227.56
2018,9,7,8,45,272.0,211.0,1.15,30.1,376.5,511.61,385.92
2018,9,7,9,0,474.0,198.0,1.2,31.3,491.0,706.7,518.94
2018,9,7,9,15,699.5,137.0,1.3,32.1,601.5,854.72,613.38
2018,9,7,9,30,925.0,76.0,1.4,32.9,712.0,969.57,681.66
2018,9,7,9,45,928.0,81.0,1.45,33.7,746.5,962.43,673.05
2018,9,7,10,0,931.0,86.0,1.5,34.5,781.0,951.39,663.63
2018,9,7,10,15,938.0,86.5,1.6,34.95,809.5,935.2,652.82
2018,9,7,10,30,945.0,87.0,1.7,35.4,838.0,915.29,639.78
2018,9,7,10,45,950.5,88.0,1.8,35.9,860.0,890.96,623.87
2018,9,7,11,0,956.0,89.0,1.9,36.4,882.0,863.05,605.72
2018,9,7,11,15,959.5,89.0,2.0,36.65,895.5,829.16,584.33
2018,9,7,11,30,963.0,89.0,2.1,36.9,909.0,792.11,560.77
2018,9,7,11,45,964.5,89.0,2.2,37.15,914.5,750.65,533.01
2018,9,7,12,0,966.0,89.0,2.3,37.4,920.0,706.5,501.9
2018,9,7,12,15,965.0,89.5,2.4,37.4,917.0,658.76,467.97
2018,9,7,12,30,964.0,90.0,2.5,37.4,914.0,608.91,431.5
2018,9,7,12,45,961.0,90.0,2.6,37.4,902.5,555.77,391.53
2018,9,7,13,0,958.0,90.0,2.7,37.4,891.0,501.18,349.16
2018,9,7,13,15,954.0,89.0,2.8,37.25,871.5,444.22,303.93
2018,9,7,13,30,950.0,88.0,2.9,37.1,852.0,386.4,256.79
2018,9,7,13,45,943.5,87.0,3.0,36.95,824.5,327.27,208.0
2018,9,7,14,0,937.0,86.0,3.1,36.8,797.0,268.02,159.53
2018,9,7,14,15,928.5,84.5,3.2,36.5,763.0,208.23,113.55
2018,9,7,14,30,920.0,83.0,3.3,36.2,729.0,149.03,74.97
2018,9,7,14,45,908.5,81.5,3.4,35.9,689.0,90.52,51.6
2018,9,7,15,0,897.0,80.0,3.5,35.6,649.0,72.37,52.81
2018,9,7,15,15,881.5,78.0,3.5,35.6,603.5,71.0,51.88
2018,9,7,15,30,866.0,76.0,3.5,35.6,558.0,69.52,50.85
2018,9,7,15,45,845.0,73.0,3.6,34.65,508.0,67.18,49.34
2018,9,7,16,0,824.0,70.0,3.7,33.7,458.0,57.39,41.71
2018,9,7,16,15,795.0,67.0,3.7,32.9,405.5,55.57,40.51
2018,9,7,16,30,766.0,64.0,3.7,32.1,353.0,53.72,39.25
2018,9,7,16,45,711.0,60.5,3.75,31.3,296.5,51.23,37.39
2018,9,7,17,0,656.0,57.0,3.8,30.5,240.0,48.82,35.49
2018,9,7,17,15,595.0,50.5,3.6,29.3,189.5,40.28,28.34
2018,9,7,17,30,534.0,44.0,3.4,28.1,139.0,35.66,24.27
2018,9,7,17,45,429.5,35.5,3.25,26.95,95.0,29.15,18.28
2018,9,7,18,0,325.0,27.0,3.1,25.8,51.0,22.68,8.72
2018,9,7,18,15,174.5,15.0,2.95,25.05,26.5,12.8,0.0
2018,9,7,18,30,24.0,3.0,2.8,24.3,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,2.65,23.55,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,22.45,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,21.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,8,5,45,140.5,10.0,1.2,18.0,17.0,107.4,0.0
2018,9,8,6,0,281.0,20.0,1.3,18.5,34.0,262.47,0.0
2018,9,8,6,15,423.5,27.5,1.45,19.25,77.5,403.02,303.39
2018,9,8,6,30,566.0,35.0,1.6,20.0,121.0,542.08,425.75
2018,9,8,6,45,427.0,44.0,1.8,20.75,123.5,459.96,369.19
2018,9,8,7,0,288.0,53.0,2.0,21.5,126.0,348.7,284.67
2018,9,8,7,15,146.5,83.0,2.05,22.5,120.5,247.47,201.16
2018,9,8,7,30,5.0,113.0,2.1,23.5,115.0,108.97,84.03
2018,9,8,7,45,30.0,145.0,2.15,24.5,158.5,180.27,141.9
2018,9,8,8,0,55.0,177.0,2.2,25.5,202.0,238.66,187.51
2018,9,8,8,15,92.0,205.0,2.3,26.45,252.0,302.65,236.62
2018,9,8,8,30,129.0,233.0,2.4,27.4,302.0,386.19,298.69
2018,9,8,8,45,247.0,234.0,2.55,28.35,380.5,514.61,394.16
2018,9,8,9,0,365.0,235.0,2.7,29.3,459.0,621.7,470.57
2018,9,8,9,15,631.5,161.5,2.8,30.15,581.0,816.14,606.24
2018,9,8,9,30,898.0,88.0,2.9,31.0,703.0,955.92,694.45
2018,9,8,9,45,916.0,87.5,3.0,31.8,742.5,956.3,690.62
2018,9,8,10,0,934.0,87.0,3.1,32.6,782.0,952.7,685.56
2018,9,8,10,15,940.5,88.5,3.2,33.2,811.0,936.94,673.37
2018,9,8,10,30,947.0,90.0,3.3,33.8,840.0,917.41,658.97
2018,9,8,10,45,951.5,90.5,3.4,34.4,860.5,891.48,640.52
2018,9,8,11,0,956.0,91.0,3.5,35.0,881.0,862.06,619.89
2018,9,8,11,15,958.0,92.0,3.55,35.2,894.0,827.82,596.87
2018,9,8,11,30,960.0,93.0,3.6,35.4,907.0,790.47,571.76
2018,9,8,11,45,961.0,92.5,3.65,35.65,911.5,748.14,541.68
2018,9,8,12,0,962.0,92.0,3.7,35.9,916.0,703.2,508.63
2018,9,8,12,15,962.0,91.0,3.8,35.9,912.5,654.82,473.08
2018,9,8,12,30,962.0,90.0,3.9,35.9,909.0,604.31,434.99
2018,9,8,12,45,960.5,88.5,4.05,35.9,897.0,550.75,393.66
2018,9,8,13,0,959.0,87.0,4.2,35.9,885.0,495.64,349.87
2018,9,8,13,15,955.0,85.5,4.25,35.75,865.0,438.25,303.19
2018,9,8,13,30,951.0,84.0,4.3,35.6,845.0,380.02,254.75
2018,9,8,13,45,944.5,83.0,4.4,35.4,817.5,320.87,205.15
2018,9,8,14,0,938.0,82.0,4.5,35.2,790.0,261.6,156.09
2018,9,8,14,15,930.0,80.0,4.55,34.9,756.0,201.54,109.6
2018,9,8,14,30,922.0,78.0,4.6,34.6,722.0,142.04,71.07
2018,9,8,14,45,910.5,76.5,4.6,34.35,681.5,83.5,49.13
2018,9,8,15,0,899.0,75.0,4.6,34.1,641.0,69.25,50.69
2018,9,8,15,15,883.5,73.0,4.6,34.1,595.5,67.79,49.66
2018,9,8,15,30,868.0,71.0,4.6,34.1,550.0,66.23,48.56
2018,9,8,15,45,847.5,68.0,4.6,33.2,500.5,63.81,46.94
2018,9,8,16,0,827.0,65.0,4.6,32.3,451.0,61.26,45.19
2018,9,8,16,15,799.0,61.5,4.55,31.65,398.5,51.6,37.45
2018,9,8,16,30,771.0,58.0,4.5,31.0,346.0,49.21,35.69
2018,9,8,16,45,729.5,54.5,4.45,30.35,293.0,46.66,33.72
2018,9,8,17,0,688.0,51.0,4.4,29.7,240.0,44.13,31.66
2018,9,8,17,15,623.5,45.0,4.1,28.65,188.0,39.34,27.61
2018,9,8,17,30,559.0,39.0,3.8,27.6,136.0,34.55,23.34
2018,9,8,17,45,446.5,32.0,3.5,26.6,92.0,26.3,15.86
2018,9,8,18,0,334.0,25.0,3.2,25.6,48.0,21.01,6.08
2018,9,8,18,15,179.5,14.0,3.15,24.9,25.0,11.95,0.0
2018,9,8,18,30,25.0,3.0,3.1,24.2,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.05,23.5,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,22.3,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,21.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,20.4,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,19.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,17.85,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
