Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,6,0,88.0,14.0,1.7,13.1,16.0,75.55,0.0
2018,9,19,6,15,228.0,28.0,1.85,13.55,51.5,246.81,142.38
2018,9,19,6,30,368.0,42.0,2.0,14.0,87.0,390.49,313.83
2018,9,19,6,45,334.5,42.0,2.1,14.5,98.5,374.14,308.91
2018,9,19,7,0,301.0,42.0,2.2,15.0,110.0,349.89,292.53
2018,9,19,7,15,150.5,56.5,2.25,15.7,90.5,211.43,177.34
2018,9,19,7,30,0.0,71.0,2.3,16.4,71.0,59.96,45.26
2018,9,19,7,45,0.5,99.5,2.35,17.1,99.5,88.23,68.92
2018,9,19,8,0,1.0,128.0,2.4,17.8,128.0,116.47,91.94
2018,9,19,8,15,1.0,135.0,2.4,18.65,135.5,121.03,95.03
2018,9,19,8,30,1.0,142.0,2.4,19.5,143.0,125.99,98.44
2018,9,19,8,45,19.0,180.0,2.35,20.4,191.5,179.08,141.22
2018,9,19,9,0,37.0,218.0,2.3,21.3,240.0,249.06,195.95
2018,9,19,9,15,201.5,235.0,2.3,22.15,365.5,432.9,340.52
2018,9,19,9,30,366.0,252.0,2.3,23.0,491.0,612.1,472.33
2018,9,19,9,45,617.5,185.0,2.35,23.9,613.0,781.04,592.67
2018,9,19,10,0,869.0,118.0,2.4,24.8,735.0,907.68,674.67
2018,9,19,10,15,900.0,110.5,2.5,25.65,771.0,893.32,661.47
2018,9,19,10,30,931.0,103.0,2.6,26.5,807.0,884.14,653.19
2018,9,19,10,45,936.0,104.0,2.75,27.35,827.5,858.07,634.05
2018,9,19,11,0,941.0,105.0,2.9,28.2,848.0,828.52,612.69
2018,9,19,11,15,943.5,106.0,3.0,28.8,860.5,793.77,588.11
2018,9,19,11,30,946.0,107.0,3.1,29.4,873.0,755.96,559.73
2018,9,19,11,45,946.5,107.5,3.25,29.95,877.0,713.49,527.65
2018,9,19,12,0,947.0,108.0,3.4,30.5,881.0,668.47,493.04
2018,9,19,12,15,945.5,108.0,3.5,30.75,876.5,619.57,455.23
2018,9,19,12,30,944.0,108.0,3.6,31.0,872.0,568.73,414.95
2018,9,19,12,45,940.5,107.5,3.7,31.2,859.0,514.85,371.41
2018,9,19,13,0,937.0,107.0,3.8,31.4,846.0,459.69,325.68
2018,9,19,13,15,932.0,106.0,3.85,31.45,825.0,402.58,277.56
2018,9,19,13,30,927.0,105.0,3.9,31.5,804.0,344.8,228.26
2018,9,19,13,45,919.0,104.0,3.95,31.5,776.0,285.91,178.61
2018,9,19,14,0,911.0,103.0,4.0,31.5,748.0,227.14,131.47
2018,9,19,14,15,899.5,101.0,4.05,31.35,711.5,167.7,90.35
2018,9,19,14,30,888.0,99.0,4.1,31.2,675.0,109.27,63.23
2018,9,19,14,45,872.0,97.0,4.15,31.1,633.0,73.19,54.62
2018,9,19,15,0,856.0,95.0,4.2,31.0,591.0,72.77,54.47
2018,9,19,15,15,835.5,92.0,4.2,31.0,543.5,71.57,53.66
2018,9,19,15,30,815.0,89.0,4.2,31.0,496.0,70.36,52.83
2018,9,19,15,45,779.0,86.0,4.15,30.3,443.0,68.91,51.97
2018,9,19,16,0,743.0,83.0,4.1,29.6,390.0,61.84,46.39
2018,9,19,16,15,703.0,77.5,3.7,28.8,336.5,58.7,44.04
2018,9,19,16,30,663.0,72.0,3.3,28.0,283.0,55.49,41.55
2018,9,19,16,45,593.0,66.0,2.95,27.25,229.0,51.61,38.36
2018,9,19,17,0,523.0,60.0,2.6,26.5,175.0,47.79,35.03
2018,9,19,17,15,434.5,50.5,2.3,25.2,128.0,40.95,28.97
2018,9,19,17,30,346.0,41.0,2.0,23.9,81.0,34.08,22.34
2018,9,19,17,45,206.5,26.0,1.75,22.6,46.5,20.29,3.77
2018,9,19,18,0,67.0,11.0,1.5,21.3,12.0,9.39,0.0
2018,9,19,18,15,33.5,5.5,1.45,20.85,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,20,5,45,38.5,6.0,0.45,17.15,7.0,0.0,0.0
2018,9,20,6,0,77.0,12.0,0.4,17.4,14.0,65.76,0.0
2018,9,20,6,15,220.5,25.5,0.5,18.3,48.5,237.7,122.25
2018,9,20,6,30,364.0,39.0,0.6,19.2,83.0,384.13,297.96
2018,9,20,6,45,466.5,48.0,0.65,20.1,133.0,489.46,384.48
2018,9,20,7,0,569.0,57.0,0.7,21.0,183.0,598.36,466.89
2018,9,20,7,15,628.0,63.0,0.9,21.95,236.0,668.23,518.25
2018,9,20,7,30,687.0,69.0,1.1,22.9,289.0,737.98,567.15
2018,9,20,7,45,715.0,75.5,1.3,23.9,339.5,779.69,594.46
2018,9,20,8,0,743.0,82.0,1.5,24.9,390.0,813.34,615.43
2018,9,20,8,15,782.0,83.0,1.6,25.9,443.0,854.12,639.49
2018,9,20,8,30,821.0,84.0,1.7,26.9,496.0,891.91,660.83
2018,9,20,8,45,840.5,87.0,1.85,27.9,542.5,910.78,669.95
2018,9,20,9,0,860.0,90.0,2.0,28.9,589.0,926.05,676.82
2018,9,20,9,15,875.5,92.0,2.0,29.6,630.5,922.79,670.94
2018,9,20,9,30,891.0,94.0,2.0,30.3,672.0,925.87,669.53
2018,9,20,9,45,903.0,94.5,2.0,31.0,707.0,920.25,662.64
2018,9,20,10,0,915.0,95.0,2.0,31.7,742.0,910.83,653.59
2018,9,20,10,15,922.0,97.0,1.95,32.15,770.0,894.87,640.76
2018,9,20,10,30,929.0,99.0,1.9,32.6,798.0,875.16,625.78
2018,9,20,10,45,934.0,99.5,1.85,33.1,818.0,848.67,606.53
2018,9,20,11,0,939.0,100.0,1.8,33.6,838.0,818.74,585.27
2018,9,20,11,15,942.0,100.5,1.75,33.85,850.5,784.03,561.62
2018,9,20,11,30,945.0,101.0,1.7,34.1,863.0,746.23,534.36
2018,9,20,11,45,945.5,101.0,1.7,34.4,866.5,703.46,503.39
2018,9,20,12,0,946.0,101.0,1.7,34.7,870.0,658.17,470.06
2018,9,20,12,15,945.0,101.0,1.75,34.8,865.5,609.72,434.38
2018,9,20,12,30,944.0,101.0,1.8,34.9,861.0,559.27,396.17
2018,9,20,12,45,941.0,99.5,1.85,35.0,847.5,504.96,354.04
2018,9,20,13,0,938.0,98.0,1.9,35.1,834.0,449.35,309.64
2018,9,20,13,15,932.5,97.5,1.95,35.1,813.0,392.56,263.32
2018,9,20,13,30,927.0,97.0,2.0,35.1,792.0,335.13,215.74
2018,9,20,13,45,919.5,95.5,2.05,35.05,763.5,276.17,167.44
2018,9,20,14,0,912.0,94.0,2.1,35.0,735.0,217.3,121.6
2018,9,20,14,15,901.5,92.0,2.1,34.85,699.5,158.11,82.1
2018,9,20,14,30,891.0,90.0,2.1,34.7,664.0,99.82,56.95
2018,9,20,14,45,876.5,87.5,2.1,34.55,622.0,76.88,56.74
2018,9,20,15,0,862.0,85.0,2.1,34.4,580.0,75.25,55.65
2018,9,20,15,15,842.0,82.5,2.1,34.4,533.5,65.17,47.65
2018,9,20,15,30,822.0,80.0,2.1,34.4,487.0,64.07,46.92
2018,9,20,15,45,795.0,76.5,2.15,33.8,436.5,62.12,45.62
2018,9,20,16,0,768.0,73.0,2.2,33.2,386.0,60.14,44.26
2018,9,20,16,15,716.0,70.0,1.95,32.2,330.5,58.27,43.02
2018,9,20,16,30,664.0,67.0,1.7,31.2,275.0,51.83,37.9
2018,9,20,16,45,596.0,60.5,1.45,30.25,221.0,47.43,34.33
2018,9,20,17,0,528.0,54.0,1.2,29.3,167.0,43.01,30.56
2018,9,20,17,15,440.5,45.5,1.2,28.05,121.5,36.84,25.11
2018,9,20,17,30,353.0,37.0,1.2,26.8,76.0,30.66,19.08
2018,9,20,17,45,205.0,23.0,1.2,25.6,43.0,19.22,0.07
2018,9,20,18,0,57.0,9.0,1.2,24.4,10.0,7.68,0.0
2018,9,20,18,15,28.5,4.5,1.2,24.0,5.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,21,5,45,15.0,3.5,1.05,17.7,4.0,0.0,0.0
2018,9,21,6,0,30.0,7.0,1.0,17.8,8.0,27.55,0.0
2018,9,21,6,15,172.5,22.5,1.2,18.8,41.5,195.11,88.72
2018,9,21,6,30,315.0,38.0,1.4,19.8,75.0,343.76,268.72
2018,9,21,6,45,427.5,47.0,1.55,20.8,124.5,455.39,362.52
2018,9,21,7,0,540.0,56.0,1.7,21.8,174.0,571.34,453.01
2018,9,21,7,15,600.0,62.5,1.75,22.7,226.5,641.86,505.03
2018,9,21,7,30,660.0,69.0,1.8,23.6,279.0,712.44,554.33
2018,9,21,7,45,697.0,75.0,1.8,24.45,331.0,761.0,585.41
2018,9,21,8,0,734.0,81.0,1.8,25.3,383.0,801.92,609.95
2018,9,21,8,15,779.0,80.5,1.8,26.25,437.0,846.1,635.56
2018,9,21,8,30,824.0,80.0,1.8,27.2,491.0,887.29,658.33
2018,9,21,8,45,842.5,83.0,1.75,28.15,537.0,905.14,664.68
2018,9,21,9,0,861.0,86.0,1.7,29.1,583.0,909.52,662.41
2018,9,21,9,15,874.5,88.0,1.65,29.85,623.5,914.49,661.31
2018,9,21,9,30,888.0,90.0,1.6,30.6,664.0,915.75,657.95
2018,9,21,9,45,897.5,92.5,1.6,31.35,698.5,910.19,651.07
2018,9,21,10,0,907.0,95.0,1.6,32.1,733.0,900.81,642.04
2018,9,21,10,15,914.5,96.0,1.6,32.55,760.5,884.3,629.49
2018,9,21,10,30,922.0,97.0,1.6,33.0,788.0,864.1,614.84
2018,9,21,10,45,927.5,97.5,1.6,33.45,808.0,838.17,596.7
2018,9,21,11,0,933.0,98.0,1.6,33.9,828.0,808.8,576.5
2018,9,21,11,15,935.5,98.5,1.65,34.2,840.0,773.92,553.6
2018,9,21,11,30,938.0,99.0,1.7,34.5,852.0,736.02,526.85
2018,9,21,11,45,938.5,99.5,1.75,34.8,855.5,693.98,496.65
2018,9,21,12,0,939.0,100.0,1.8,35.1,859.0,649.4,463.99
2018,9,21,12,15,935.5,101.0,1.85,35.15,853.5,600.73,428.07
2018,9,21,12,30,932.0,102.0,1.9,35.2,848.0,550.27,389.8
2018,9,21,12,45,926.0,103.0,1.95,35.25,834.5,497.15,348.44
2018,9,21,13,0,920.0,104.0,2.0,35.3,821.0,442.96,305.04
2018,9,21,13,15,914.5,102.5,2.05,35.25,800.0,386.28,258.84
2018,9,21,13,30,909.0,101.0,2.1,35.2,779.0,329.03,211.5
2018,9,21,13,45,901.0,99.5,2.1,35.1,750.5,270.92,163.98
2018,9,21,14,0,893.0,98.0,2.1,35.0,722.0,212.97,119.19
2018,9,21,14,15,882.0,96.0,2.15,34.75,686.5,154.79,81.11
2018,9,21,14,30,871.0,94.0,2.2,34.5,651.0,97.58,57.78
2018,9,21,14,45,856.0,91.5,2.25,34.3,609.5,69.6,50.96
2018,9,21,15,0,841.0,89.0,2.3,34.1,568.0,68.73,50.48
2018,9,21,15,15,820.0,86.5,2.3,34.1,522.0,67.75,49.84
2018,9,21,15,30,799.0,84.0,2.3,34.1,476.0,66.76,49.2
2018,9,21,15,45,771.0,80.0,2.45,33.25,425.5,64.55,47.75
2018,9,21,16,0,743.0,76.0,2.6,32.4,375.0,62.3,46.22
2018,9,21,16,15,682.5,72.5,2.6,31.45,318.0,55.08,40.53
2018,9,21,16,30,622.0,69.0,2.6,30.5,261.0,53.1,39.09
2018,9,21,16,45,512.0,62.0,2.55,29.6,200.0,48.11,34.99
2018,9,21,17,0,402.0,55.0,2.5,28.7,139.0,43.22,30.77
2018,9,21,17,15,312.5,44.5,2.3,27.45,98.5,34.19,22.91
2018,9,21,17,30,223.0,34.0,2.1,26.2,58.0,26.27,15.37
2018,9,21,17,45,127.5,20.5,1.9,24.95,32.5,15.95,0.0
2018,9,21,18,0,32.0,7.0,1.7,23.7,7.0,5.97,0.0
2018,9,21,18,15,16.0,3.5,1.65,23.1,3.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,21.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,20.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.6,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.45,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,18.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,18.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,18.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,18.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,18.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,18.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,18.9,0.0,0.0,0.0
2018,9,22,5,45,19.0,3.0,0.15,19.0,3.5,0.0,0.0
2018,9,22,6,0,38.0,6.0,0.2,19.1,7.0,32.39,0.0
2018,9,22,6,15,110.5,17.5,0.2,19.6,28.5,135.91,50.25
2018,9,22,6,30,183.0,29.0,0.2,20.1,50.0,220.38,170.35
2018,9,22,6,45,166.5,39.5,0.25,20.65,66.0,222.27,177.16
2018,9,22,7,0,150.0,50.0,0.3,21.2,82.0,202.59,163.65
2018,9,22,7,15,75.0,72.5,0.35,21.9,88.5,152.8,122.17
2018,9,22,7,30,0.0,95.0,0.4,22.6,95.0,86.8,65.94
2018,9,22,7,45,34.5,125.0,0.45,23.35,139.0,161.83,127.55
2018,9,22,8,0,69.0,155.0,0.5,24.1,183.0,225.99,178.0
2018,9,22,8,15,293.5,151.0,0.55,25.3,293.5,458.91,357.31
2018,9,22,8,30,518.0,147.0,0.6,26.5,404.0,679.64,510.9
2018,9,22,8,45,687.0,119.0,0.7,27.75,493.0,808.52,591.11
2018,9,22,9,0,856.0,91.0,0.8,29.0,582.0,918.36,656.49
2018,9,22,9,15,870.5,93.5,0.9,29.85,623.5,924.39,656.66
2018,9,22,9,30,885.0,96.0,1.0,30.7,665.0,917.07,649.99
2018,9,22,9,45,895.5,98.5,1.1,31.55,700.0,912.13,645.05
2018,9,22,10,0,906.0,101.0,1.2,32.4,735.0,903.35,637.75
2018,9,22,10,15,913.5,102.0,1.3,32.85,762.5,886.57,626.58
2018,9,22,10,30,921.0,103.0,1.4,33.3,790.0,866.12,613.18
2018,9,22,10,45,926.5,104.0,1.55,33.75,810.5,840.45,597.01
2018,9,22,11,0,932.0,105.0,1.7,34.2,831.0,811.32,578.47
2018,9,22,11,15,935.0,105.5,1.75,34.4,843.0,776.55,555.57
2018,9,22,11,30,938.0,106.0,1.8,34.6,855.0,738.73,528.9
2018,9,22,11,45,939.5,106.0,1.9,34.8,859.0,696.63,499.1
2018,9,22,12,0,941.0,106.0,2.0,35.0,863.0,651.94,466.67
2018,9,22,12,15,941.5,104.5,2.05,35.0,858.5,603.06,430.52
2018,9,22,12,30,942.0,103.0,2.1,35.0,854.0,552.12,391.75
2018,9,22,12,45,941.0,101.0,2.2,35.0,841.0,498.27,349.8
2018,9,22,13,0,940.0,99.0,2.3,35.0,828.0,442.94,305.35
2018,9,22,13,15,935.0,98.0,2.4,34.8,807.0,385.76,258.6
2018,9,22,13,30,930.0,97.0,2.5,34.6,786.0,327.92,210.58
2018,9,22,13,45,917.0,97.0,2.6,34.45,755.0,268.64,162.2
2018,9,22,14,0,904.0,97.0,2.7,34.3,724.0,210.04,117.2
2018,9,22,14,15,899.5,93.0,2.8,33.9,690.5,150.55,78.52
2018,9,22,14,30,895.0,89.0,2.9,33.5,657.0,91.34,55.53
2018,9,22,14,45,880.5,86.5,3.0,33.15,615.0,76.39,56.77
2018,9,22,15,0,866.0,84.0,3.1,32.8,573.0,74.72,55.68
2018,9,22,15,15,846.0,81.0,3.1,32.8,526.0,64.42,47.44
2018,9,22,15,30,826.0,78.0,3.1,32.8,479.0,62.91,46.37
2018,9,22,15,45,783.0,77.5,3.15,31.75,425.0,62.95,46.77
2018,9,22,16,0,740.0,77.0,3.2,30.7,371.0,63.18,47.33
2018,9,22,16,15,622.5,79.0,3.05,29.8,302.5,59.42,44.47
2018,9,22,16,30,505.0,81.0,2.9,28.9,234.0,61.61,46.53
2018,9,22,16,45,499.5,66.5,2.8,28.05,193.5,51.8,38.33
2018,9,22,17,0,494.0,52.0,2.7,27.2,153.0,41.44,29.45
2018,9,22,17,15,396.0,44.0,2.4,26.0,109.5,35.66,24.22
2018,9,22,17,30,298.0,36.0,2.1,24.8,66.0,29.97,18.13
2018,9,22,17,45,166.5,21.5,1.8,23.6,36.5,16.8,0.0
2018,9,22,18,0,35.0,7.0,1.5,22.4,7.0,5.97,0.0
2018,9,22,18,15,17.5,3.5,1.4,21.85,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,4.5,1.05,15.85,5.0,0.0,0.0
2018,9,23,6,0,73.0,9.0,1.1,16.0,10.0,59.94,0.0
2018,9,23,6,15,109.5,21.5,1.2,16.65,30.0,143.44,41.35
2018,9,23,6,30,146.0,34.0,1.3,17.3,50.0,202.31,157.93
2018,9,23,6,45,141.5,52.0,1.35,17.95,74.5,204.45,165.71
2018,9,23,7,0,137.0,70.0,1.4,18.6,99.0,224.53,183.69
2018,9,23,7,15,90.0,94.5,1.4,19.4,115.5,199.0,161.93
2018,9,23,7,30,43.0,119.0,1.4,20.2,132.0,169.45,136.03
2018,9,23,7,45,66.0,141.5,1.35,20.95,166.0,213.05,171.37
2018,9,23,8,0,89.0,164.0,1.3,21.7,200.0,256.43,205.25
2018,9,23,8,15,367.5,141.0,1.3,22.75,318.0,535.61,422.8
2018,9,23,8,30,646.0,118.0,1.3,23.8,436.0,771.3,586.64
2018,9,23,8,45,755.5,101.5,1.3,24.85,507.5,842.47,627.87
2018,9,23,9,0,865.0,85.0,1.3,25.9,579.0,906.75,664.89
2018,9,23,9,15,877.5,88.0,1.4,26.9,619.5,911.73,664.43
2018,9,23,9,30,890.0,91.0,1.5,27.9,660.0,912.96,662.34
2018,9,23,9,45,898.5,93.5,1.6,28.9,694.0,906.22,655.27
2018,9,23,10,0,907.0,96.0,1.7,29.9,728.0,895.7,645.96
2018,9,23,10,15,915.0,97.5,1.8,30.45,756.0,879.89,634.53
2018,9,23,10,30,923.0,99.0,1.9,31.0,784.0,860.34,620.81
2018,9,23,10,45,924.5,101.0,1.95,31.55,802.5,832.5,601.3
2018,9,23,11,0,926.0,103.0,2.0,32.1,821.0,801.4,579.76
2018,9,23,11,15,932.5,102.5,2.1,32.35,834.5,768.38,557.69
2018,9,23,11,30,939.0,102.0,2.2,32.6,848.0,732.12,531.67
2018,9,23,11,45,916.0,113.0,2.3,32.9,843.5,684.21,496.71
2018,9,23,12,0,893.0,124.0,2.4,33.2,839.0,635.15,460.27
2018,9,23,12,15,904.5,118.0,2.5,33.25,838.5,590.39,426.51
2018,9,23,12,30,916.0,112.0,2.6,33.3,838.0,542.75,389.47
2018,9,23,12,45,925.0,105.5,2.7,33.35,828.5,490.89,348.08
2018,9,23,13,0,934.0,99.0,2.8,33.4,819.0,436.67,303.56
2018,9,23,13,15,901.5,108.0,2.9,33.25,788.0,378.21,255.8
2018,9,23,13,30,869.0,117.0,3.0,33.1,757.0,321.63,209.2
2018,9,23,13,45,891.5,103.5,3.1,33.0,738.5,263.78,160.53
2018,9,23,14,0,914.0,90.0,3.2,32.9,720.0,202.83,112.31
2018,9,23,14,15,903.5,88.0,3.3,32.6,684.0,143.65,74.54
2018,9,23,14,30,893.0,86.0,3.4,32.3,648.0,85.39,53.91
2018,9,23,14,45,855.0,88.5,3.5,31.95,598.0,77.23,57.8
2018,9,23,15,0,817.0,91.0,3.6,31.6,548.0,69.99,52.13
2018,9,23,15,15,801.0,85.5,3.6,31.6,502.5,67.02,49.86
2018,9,23,15,30,785.0,80.0,3.6,31.6,457.0,63.9,47.45
2018,9,23,15,45,773.5,74.5,3.7,30.55,412.5,60.69,45.16
2018,9,23,16,0,762.0,69.0,3.8,29.5,368.0,57.3,42.67
2018,9,23,16,15,719.0,65.0,3.7,28.6,315.0,54.62,40.68
2018,9,23,16,30,676.0,61.0,3.6,27.7,262.0,51.97,38.62
2018,9,23,16,45,622.5,54.0,3.5,26.8,211.0,42.86,30.94
2018,9,23,17,0,569.0,47.0,3.4,25.9,160.0,37.9,26.58
2018,9,23,17,15,465.5,39.0,3.2,24.85,113.0,31.81,21.05
2018,9,23,17,30,362.0,31.0,3.0,23.8,66.0,25.77,14.51
2018,9,23,17,45,207.5,18.5,2.75,22.7,36.0,15.51,0.0
2018,9,23,18,0,53.0,6.0,2.5,21.6,6.0,5.12,0.0
2018,9,23,18,15,26.5,3.0,2.4,21.0,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,19.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,18.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,24,5,45,45.0,5.0,0.6,15.35,5.5,0.0,0.0
2018,9,24,6,0,90.0,10.0,0.6,15.5,11.0,72.81,0.0
2018,9,24,6,15,198.0,22.5,0.75,16.2,39.5,209.45,39.86
2018,9,24,6,30,306.0,35.0,0.9,16.9,68.0,331.57,257.59
2018,9,24,6,45,384.0,47.0,1.1,17.6,112.0,417.04,334.76
2018,9,24,7,0,462.0,59.0,1.3,18.3,156.0,505.88,407.22
2018,9,24,7,15,491.0,68.5,1.35,19.2,197.5,551.64,442.44
2018,9,24,7,30,520.0,78.0,1.4,20.1,239.0,596.37,474.85
2018,9,24,7,45,575.0,86.0,1.45,20.95,293.5,661.1,520.13
2018,9,24,8,0,630.0,94.0,1.5,21.8,348.0,724.71,562.54
2018,9,24,8,15,573.5,120.5,1.55,22.95,374.0,706.63,545.53
2018,9,24,8,30,517.0,147.0,1.6,24.1,400.0,675.69,520.22
2018,9,24,8,45,495.5,170.0,1.65,25.25,431.0,678.42,518.06
2018,9,24,9,0,474.0,193.0,1.7,26.4,462.0,677.92,513.24
2018,9,24,9,15,491.5,203.0,1.8,27.3,499.5,695.61,522.98
2018,9,24,9,30,509.0,213.0,1.9,28.2,537.0,710.5,530.52
2018,9,24,9,45,582.5,198.5,2.0,29.05,588.0,752.55,557.83
2018,9,24,10,0,656.0,184.0,2.1,29.9,639.0,784.18,577.48
2018,9,24,10,15,687.0,181.0,2.1,30.4,673.5,785.78,576.18
2018,9,24,10,30,718.0,178.0,2.1,30.9,708.0,783.13,572.25
2018,9,24,10,45,707.5,187.0,2.1,31.4,721.0,755.45,550.96
2018,9,24,11,0,697.0,196.0,2.1,31.9,734.0,725.42,528.25
2018,9,24,11,15,676.5,210.0,2.05,32.1,738.5,690.69,502.39
2018,9,24,11,30,656.0,224.0,2.0,32.3,743.0,654.55,475.44
2018,9,24,11,45,700.5,207.0,1.95,32.55,763.0,631.99,458.15
2018,9,24,12,0,745.0,190.0,1.9,32.8,783.0,604.13,436.5
2018,9,24,12,15,838.5,145.0,1.85,32.85,809.0,574.77,413.57
2018,9,24,12,30,932.0,100.0,1.8,32.9,835.0,537.06,383.22
2018,9,24,12,45,929.0,99.5,1.75,33.0,822.0,484.03,340.79
2018,9,24,13,0,926.0,99.0,1.7,33.1,809.0,429.7,296.35
2018,9,24,13,15,920.5,98.0,1.65,33.05,788.0,373.1,249.52
2018,9,24,13,30,915.0,97.0,1.6,33.0,767.0,315.92,201.8
2018,9,24,13,45,907.0,96.0,1.6,33.0,738.5,257.88,154.34
2018,9,24,14,0,899.0,95.0,1.6,33.0,710.0,199.99,110.33
2018,9,24,14,15,882.5,94.5,1.6,32.8,672.5,142.08,74.73
2018,9,24,14,30,866.0,94.0,1.6,32.6,635.0,85.73,64.22
2018,9,24,14,45,830.0,96.0,1.6,32.45,586.5,72.6,53.87
2018,9,24,15,0,794.0,98.0,1.6,32.3,538.0,74.66,55.75
2018,9,24,15,15,793.0,90.0,1.6,32.3,498.0,70.26,52.33
2018,9,24,15,30,792.0,82.0,1.6,32.3,458.0,65.6,48.68
2018,9,24,15,45,765.0,77.5,1.65,31.55,408.5,62.97,46.84
2018,9,24,16,0,738.0,73.0,1.7,30.8,359.0,60.27,44.89
2018,9,24,16,15,672.0,71.0,1.7,29.9,302.5,54.25,40.13
2018,9,24,16,30,606.0,69.0,1.7,29.0,246.0,53.4,39.6
2018,9,24,16,45,526.5,61.0,1.7,28.05,192.5,47.87,34.98
2018,9,24,17,0,447.0,53.0,1.7,27.1,139.0,42.32,30.12
2018,9,24,17,15,344.0,43.0,1.65,25.85,97.0,34.9,23.46
2018,9,24,17,30,241.0,33.0,1.6,24.6,55.0,25.63,13.84
2018,9,24,17,45,131.0,18.5,1.6,23.35,29.5,15.79,0.0
2018,9,24,18,0,21.0,4.0,1.6,22.1,4.0,0.0,0.0
2018,9,24,18,15,10.5,2.0,1.55,21.5,2.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,17.4,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,17.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,25,5,45,25.5,3.5,0.5,16.85,3.5,0.0,0.0
2018,9,25,6,0,51.0,7.0,0.6,17.1,7.0,42.3,0.0
2018,9,25,6,15,131.5,18.5,0.65,18.0,29.5,151.39,6.37
2018,9,25,6,30,212.0,30.0,0.7,18.9,52.0,246.18,189.17
2018,9,25,6,45,289.0,39.0,0.75,19.8,88.0,329.41,263.61
2018,9,25,7,0,366.0,48.0,0.8,20.7,124.0,410.42,329.1
2018,9,25,7,15,202.0,73.5,0.8,21.5,117.5,280.43,226.79
2018,9,25,7,30,38.0,99.0,0.8,22.3,111.0,137.2,108.25
2018,9,25,7,45,194.5,116.0,0.8,23.05,192.0,328.78,264.07
2018,9,25,8,0,351.0,133.0,0.8,23.8,273.0,510.59,400.19
2018,9,25,8,15,508.0,124.0,0.8,25.0,355.5,640.11,489.9
2018,9,25,8,30,665.0,115.0,0.8,26.2,438.0,781.1,580.73
2018,9,25,8,45,767.5,98.0,0.75,27.35,505.0,844.61,615.37
2018,9,25,9,0,870.0,81.0,0.7,28.5,572.0,901.01,645.0
2018,9,25,9,15,885.0,83.0,0.65,29.2,613.0,906.9,643.51
2018,9,25,9,30,900.0,85.0,0.6,29.9,654.0,909.01,640.48
2018,9,25,9,45,910.5,86.5,0.55,30.6,688.5,902.71,632.49
2018,9,25,10,0,921.0,88.0,0.5,31.3,723.0,892.57,622.47
2018,9,25,10,15,928.5,89.0,0.5,31.7,750.5,875.51,610.18
2018,9,25,10,30,936.0,90.0,0.5,32.1,778.0,854.73,595.85
2018,9,25,10,45,941.0,91.0,0.45,32.5,798.0,828.32,577.33
2018,9,25,11,0,946.0,92.0,0.4,32.9,818.0,798.44,556.88
2018,9,25,11,15,948.5,92.5,0.4,33.1,829.5,762.95,533.93
2018,9,25,11,30,951.0,93.0,0.4,33.3,841.0,724.41,507.38
2018,9,25,11,45,951.5,93.0,0.4,33.55,844.0,681.28,477.2
2018,9,25,12,0,952.0,93.0,0.4,33.8,847.0,635.62,444.63
2018,9,25,12,15,950.0,93.0,0.45,33.9,841.5,586.31,409.5
2018,9,25,12,30,948.0,93.0,0.5,34.0,836.0,535.1,371.79
2018,9,25,12,45,944.0,93.0,0.5,34.15,822.5,481.35,330.5
2018,9,25,13,0,940.0,93.0,0.5,34.3,809.0,426.34,287.03
2018,9,25,13,15,934.5,91.5,0.6,34.3,787.5,368.71,241.26
2018,9,25,13,30,929.0,90.0,0.7,34.3,766.0,310.51,194.18
2018,9,25,13,45,921.0,89.0,0.8,34.25,737.0,251.81,147.38
2018,9,25,14,0,913.0,88.0,0.9,34.2,708.0,193.27,103.97
2018,9,25,14,15,902.0,86.5,1.0,34.1,672.5,134.52,68.88
2018,9,25,14,30,891.0,85.0,1.1,34.0,637.0,76.74,56.6
2018,9,25,14,45,876.0,82.5,1.2,33.85,595.0,73.84,54.54
2018,9,25,15,0,861.0,80.0,1.3,33.7,553.0,72.08,53.32
2018,9,25,15,15,836.5,77.5,1.3,33.7,505.0,62.15,45.42
2018,9,25,15,30,812.0,75.0,1.3,33.7,457.0,60.86,44.53
2018,9,25,15,45,787.5,71.5,1.45,33.05,408.0,58.82,43.13
2018,9,25,16,0,763.0,68.0,1.6,32.4,359.0,56.73,41.66
2018,9,25,16,15,706.5,65.0,1.5,31.45,304.0,54.72,40.25
2018,9,25,16,30,650.0,62.0,1.4,30.5,249.0,48.49,35.21
2018,9,25,16,45,535.0,56.5,1.35,29.55,189.5,44.45,31.86
2018,9,25,17,0,420.0,51.0,1.3,28.6,130.0,40.64,28.48
2018,9,25,17,15,309.0,40.0,1.25,27.4,88.0,32.31,21.06
2018,9,25,17,30,198.0,29.0,1.2,26.2,46.0,22.5,10.76
2018,9,25,17,45,112.5,17.0,1.2,24.95,25.0,14.51,0.0
2018,9,25,18,0,27.0,5.0,1.2,23.7,4.0,0.0,0.0
2018,9,25,18,15,13.5,2.5,1.1,23.2,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,19.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,18.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,18.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,18.45,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,45,15.5,2.5,0.25,18.35,2.5,0.0,0.0
2018,9,26,6,0,31.0,5.0,0.3,18.5,5.0,26.29,0.0
2018,9,26,6,15,79.5,14.0,0.35,19.25,20.5,101.27,0.0
2018,9,26,6,30,128.0,23.0,0.4,20.0,36.0,165.28,124.81
2018,9,26,6,45,81.5,27.0,0.5,20.75,37.0,111.06,87.26
2018,9,26,7,0,35.0,31.0,0.6,21.5,38.0,64.67,49.25
2018,9,26,7,15,17.5,54.5,0.6,22.25,58.0,66.15,50.04
2018,9,26,7,30,0.0,78.0,0.6,23.0,78.0,68.3,50.98
2018,9,26,7,45,29.0,115.5,0.6,23.8,127.0,145.43,114.3
2018,9,26,8,0,58.0,153.0,0.6,24.6,176.0,214.32,168.52
2018,9,26,8,15,256.5,154.0,0.65,25.65,275.5,426.48,332.97
2018,9,26,8,30,455.0,155.0,0.7,26.7,375.0,625.72,474.26
2018,9,26,8,45,641.0,123.5,0.75,27.8,465.5,763.26,563.21
2018,9,26,9,0,827.0,92.0,0.8,28.9,556.0,882.36,635.24
2018,9,26,9,15,852.5,91.5,0.9,30.0,599.5,894.38,638.53
2018,9,26,9,30,878.0,91.0,1.0,31.1,643.0,893.42,635.12
2018,9,26,9,45,886.0,94.0,1.05,32.15,676.5,886.66,627.69
2018,9,26,10,0,894.0,97.0,1.1,33.2,710.0,876.16,618.14
2018,9,26,10,15,902.5,98.0,1.1,33.85,737.5,860.19,605.67
2018,9,26,10,30,911.0,99.0,1.1,34.5,765.0,840.54,591.13
2018,9,26,10,45,912.0,101.5,1.1,35.15,783.0,812.95,571.79
2018,9,26,11,0,913.0,104.0,1.1,35.8,801.0,782.15,550.61
2018,9,26,11,15,886.0,118.5,1.05,36.05,803.0,739.69,520.99
2018,9,26,11,30,859.0,133.0,1.0,36.3,805.0,700.23,492.35
2018,9,26,11,45,860.5,133.0,1.0,36.6,808.5,659.4,463.27
2018,9,26,12,0,862.0,133.0,1.0,36.9,812.0,616.17,431.93
2018,9,26,12,15,858.0,133.5,0.9,37.0,806.0,568.28,396.26
2018,9,26,12,30,854.0,134.0,0.8,37.1,800.0,518.88,358.76
2018,9,26,12,45,867.5,125.5,0.75,37.15,792.5,468.41,319.82
2018,9,26,13,0,881.0,117.0,0.7,37.2,785.0,418.7,280.07
2018,9,26,13,15,861.0,120.5,0.6,37.15,758.5,358.59,232.74
2018,9,26,13,30,841.0,124.0,0.5,37.1,732.0,302.85,188.35
2018,9,26,13,45,802.5,131.0,0.4,37.0,692.5,247.41,146.02
2018,9,26,14,0,764.0,138.0,0.3,36.9,653.0,188.63,104.76
2018,9,26,14,15,731.0,138.0,0.35,36.65,610.0,135.59,74.82
2018,9,26,14,30,698.0,138.0,0.4,36.4,567.0,88.8,65.39
2018,9,26,14,45,657.0,138.5,0.5,36.15,521.0,90.64,67.24
2018,9,26,15,0,616.0,139.0,0.6,35.9,475.0,92.77,69.23
2018,9,26,15,15,543.0,143.0,0.6,35.9,420.0,96.83,72.67
2018,9,26,15,30,470.0,147.0,0.6,35.9,365.0,99.83,75.29
2018,9,26,15,45,488.0,124.0,1.0,34.9,328.5,86.67,65.33
2018,9,26,16,0,506.0,101.0,1.4,33.9,292.0,73.77,55.33
2018,9,26,16,15,483.0,90.5,1.5,32.8,251.0,67.7,50.72
2018,9,26,16,30,460.0,80.0,1.6,31.7,210.0,59.52,44.18
2018,9,26,16,45,405.5,68.0,1.7,30.6,165.0,51.2,37.3
2018,9,26,17,0,351.0,56.0,1.8,29.5,120.0,42.66,29.97
2018,9,26,17,15,259.5,42.5,1.75,28.25,81.5,32.63,21.13
2018,9,26,17,30,168.0,29.0,1.7,27.0,43.0,22.44,9.83
2018,9,26,17,45,91.5,15.5,1.6,25.75,22.5,13.23,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.5,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.0,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,22.95,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.1,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.6,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,27,5,45,24.5,4.0,0.85,20.05,4.0,0.0,0.0
2018,9,27,6,0,49.0,8.0,0.9,20.0,8.0,41.55,0.0
2018,9,27,6,15,129.5,18.5,1.05,20.35,29.0,147.93,0.0
2018,9,27,6,30,210.0,29.0,1.2,20.7,50.0,243.14,183.37
2018,9,27,6,45,129.5,33.5,1.35,21.0,49.0,181.4,144.37
2018,9,27,7,0,49.0,38.0,1.5,21.3,48.0,85.79,67.05
2018,9,27,7,15,24.5,51.0,1.5,21.7,56.0,68.02,51.99
2018,9,27,7,30,0.0,64.0,1.5,22.1,64.0,53.52,38.98
2018,9,27,7,45,3.0,87.0,1.55,22.45,88.0,78.26,59.43
2018,9,27,8,0,6.0,110.0,1.6,22.8,112.0,102.93,79.43
2018,9,27,8,15,11.5,140.5,1.5,23.45,145.5,137.64,107.1
2018,9,27,8,30,17.0,171.0,1.4,24.1,179.0,172.01,133.82
2018,9,27,8,45,183.0,176.0,1.3,24.7,277.5,356.9,280.99
2018,9,27,9,0,349.0,181.0,1.2,25.3,376.0,546.71,420.48
2018,9,27,9,15,541.5,156.5,1.15,26.0,483.5,692.58,521.74
2018,9,27,9,30,734.0,132.0,1.1,26.7,591.0,823.99,605.42
2018,9,27,9,45,749.0,135.5,1.1,27.4,626.0,824.26,601.11
2018,9,27,10,0,764.0,139.0,1.1,28.1,661.0,820.86,596.14
2018,9,27,10,15,694.5,170.5,1.1,28.45,659.0,773.36,563.08
2018,9,27,10,30,625.0,202.0,1.1,28.8,657.0,723.81,527.31
2018,9,27,10,45,627.5,206.5,1.15,29.2,673.5,704.0,512.96
2018,9,27,11,0,630.0,211.0,1.2,29.6,690.0,681.52,496.36
2018,9,27,11,15,669.0,202.5,1.2,29.75,717.5,670.27,487.67
2018,9,27,11,30,708.0,194.0,1.2,29.9,745.0,654.14,475.21
2018,9,27,11,45,680.5,208.0,1.25,30.05,739.5,611.64,444.24
2018,9,27,12,0,653.0,222.0,1.3,30.2,734.0,568.95,412.82
2018,9,27,12,15,755.5,173.5,1.3,30.2,762.0,543.58,393.15
2018,9,27,12,30,858.0,125.0,1.3,30.2,790.0,509.74,365.67
2018,9,27,12,45,864.5,119.5,1.35,30.25,780.0,460.72,326.36
2018,9,27,13,0,871.0,114.0,1.4,30.3,770.0,409.11,283.94
2018,9,27,13,15,757.0,156.0,1.4,30.4,715.0,344.92,234.14
2018,9,27,13,30,643.0,198.0,1.4,30.5,660.0,297.42,197.89
2018,9,27,13,45,602.0,203.5,1.45,30.55,622.5,249.85,161.19
2018,9,27,14,0,561.0,209.0,1.5,30.6,585.0,206.68,130.75
2018,9,27,14,15,570.5,192.5,1.55,30.55,557.5,157.49,99.9
2018,9,27,14,30,580.0,176.0,1.6,30.5,530.0,111.9,86.06
2018,9,27,14,45,579.5,162.0,1.65,30.5,495.5,105.5,81.18
2018,9,27,15,0,579.0,148.0,1.7,30.5,461.0,98.78,75.96
2018,9,27,15,15,546.0,140.5,1.7,30.5,415.0,95.49,73.51
2018,9,27,15,30,513.0,133.0,1.7,30.5,369.0,91.65,70.6
2018,9,27,15,45,465.5,125.5,1.85,29.8,321.0,87.52,67.62
2018,9,27,16,0,418.0,118.0,2.0,29.1,273.0,83.3,64.5
2018,9,27,16,15,347.0,107.5,2.0,28.2,223.0,76.71,59.34
2018,9,27,16,30,276.0,97.0,2.0,27.3,173.0,72.02,55.59
2018,9,27,16,45,218.0,79.5,2.0,26.45,131.5,59.67,45.13
2018,9,27,17,0,160.0,62.0,2.0,25.6,90.0,47.05,34.15
2018,9,27,17,15,123.0,44.5,2.0,24.65,61.5,34.24,22.7
2018,9,27,17,30,86.0,27.0,2.0,23.7,33.0,21.13,7.98
2018,9,27,17,45,52.0,15.0,2.0,22.8,17.5,12.8,0.0
2018,9,27,18,0,18.0,3.0,2.0,21.9,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.0,21.45,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,19.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,19.45,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,18.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.2,15.4,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.2,15.5,1.0,0.85,0.0
2018,9,28,6,15,0.0,4.5,1.25,15.8,4.5,3.69,0.0
2018,9,28,6,30,0.0,8.0,1.3,16.1,8.0,6.56,0.0
2018,9,28,6,45,8.0,11.0,1.3,16.45,12.5,15.67,7.74
2018,9,28,7,0,16.0,14.0,1.3,16.8,17.0,28.08,18.8
2018,9,28,7,15,8.0,18.0,1.25,17.3,19.5,22.0,13.43
2018,9,28,7,30,0.0,22.0,1.2,17.8,22.0,18.12,9.79
2018,9,28,7,45,0.0,36.5,1.1,18.25,36.5,30.14,19.94
2018,9,28,8,0,0.0,51.0,1.0,18.7,51.0,42.19,29.99
2018,9,28,8,15,0.0,51.5,1.0,19.45,51.5,42.62,30.14
2018,9,28,8,30,0.0,52.0,1.0,20.2,52.0,43.06,30.3
2018,9,28,8,45,1.0,88.5,1.0,20.95,89.0,74.55,56.0
2018,9,28,9,0,2.0,125.0,1.0,21.7,126.0,108.55,83.12
2018,9,28,9,15,3.0,144.5,1.1,22.45,146.0,126.85,97.21
2018,9,28,9,30,4.0,164.0,1.2,23.2,166.0,144.95,110.99
2018,9,28,9,45,12.0,195.5,1.3,24.0,203.5,180.04,138.03
2018,9,28,10,0,20.0,227.0,1.4,24.8,241.0,214.45,163.99
2018,9,28,10,15,40.5,270.0,1.5,25.5,299.0,282.53,215.29
2018,9,28,10,30,61.0,313.0,1.6,26.2,357.0,335.52,253.96
2018,9,28,10,45,85.0,334.0,1.7,26.9,397.0,367.05,276.41
2018,9,28,11,0,109.0,355.0,1.8,27.6,437.0,395.86,296.58
2018,9,28,11,15,326.0,298.0,1.95,28.1,549.5,502.47,376.16
2018,9,28,11,30,543.0,241.0,2.1,28.6,662.0,581.49,432.56
2018,9,28,11,45,730.5,169.0,2.25,29.1,737.5,605.38,448.47
2018,9,28,12,0,918.0,97.0,2.4,29.6,813.0,608.22,448.33
2018,9,28,12,15,915.0,98.0,2.5,29.9,807.5,560.65,410.63
2018,9,28,12,30,912.0,99.0,2.6,30.2,802.0,511.32,370.85
2018,9,28,12,45,906.0,99.5,2.7,30.5,788.0,458.8,327.65
2018,9,28,13,0,900.0,100.0,2.8,30.8,774.0,405.31,282.61
2018,9,28,13,15,895.0,98.5,2.9,30.8,753.0,349.88,235.61
2018,9,28,13,30,890.0,97.0,3.0,30.8,732.0,293.89,187.98
2018,9,28,13,45,883.5,95.0,3.15,30.8,704.0,236.93,141.08
2018,9,28,14,0,877.0,93.0,3.3,30.8,676.0,180.03,98.63
2018,9,28,14,15,866.5,90.5,3.4,30.45,641.0,122.79,66.16
2018,9,28,14,30,856.0,88.0,3.5,30.1,606.0,76.87,57.89
2018,9,28,14,45,841.0,85.0,3.6,29.8,565.0,65.98,49.18
2018,9,28,15,0,826.0,82.0,3.7,29.5,524.0,64.6,48.26
2018,9,28,15,15,804.0,79.0,3.7,29.5,478.0,63.07,47.14
2018,9,28,15,30,782.0,76.0,3.7,29.5,432.0,61.52,46.0
2018,9,28,15,45,753.0,72.5,3.85,28.15,383.0,59.48,44.71
2018,9,28,16,0,724.0,69.0,4.0,26.8,334.0,57.43,43.35
2018,9,28,16,15,682.5,63.5,3.95,25.8,283.0,53.61,40.34
2018,9,28,16,30,641.0,58.0,3.9,24.8,232.0,45.66,33.68
2018,9,28,16,45,533.0,52.5,3.8,23.85,176.0,41.61,30.16
2018,9,28,17,0,425.0,47.0,3.7,22.9,120.0,37.76,26.6
2018,9,28,17,15,306.5,36.0,3.55,21.9,79.0,29.28,18.73
2018,9,28,17,30,188.0,25.0,3.4,20.9,38.0,19.47,5.55
2018,9,28,17,45,103.0,14.0,3.25,19.95,20.0,11.95,0.0
2018,9,28,18,0,18.0,3.0,3.1,19.0,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,3.05,18.45,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,5,45,11.0,2.0,1.05,13.2,2.0,0.0,0.0
2018,9,29,6,0,22.0,4.0,1.1,13.3,4.0,3.41,0.0
2018,9,29,6,15,142.5,18.0,1.2,13.9,30.5,154.45,0.0
2018,9,29,6,30,263.0,32.0,1.3,14.5,57.0,291.46,220.33
2018,9,29,6,45,256.0,49.5,1.35,15.05,86.5,312.06,253.57
