Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,7,0,249.0,67.0,1.4,15.6,116.0,331.95,273.28
2018,9,29,7,15,438.0,66.0,1.35,16.15,183.0,497.06,406.7
2018,9,29,7,30,627.0,65.0,1.3,16.7,250.0,664.75,531.51
2018,9,29,7,45,508.5,94.5,1.2,17.2,262.5,604.31,483.15
2018,9,29,8,0,390.0,124.0,1.1,17.7,275.0,530.09,424.77
2018,9,29,8,15,289.5,162.0,1.05,18.45,282.0,464.68,371.27
2018,9,29,8,30,189.0,200.0,1.0,19.2,289.0,397.23,315.56
2018,9,29,8,45,338.0,189.5,1.0,19.9,368.0,530.8,417.35
2018,9,29,9,0,487.0,179.0,1.0,20.6,447.0,665.67,512.86
2018,9,29,9,15,684.0,131.5,1.05,21.3,538.0,787.47,594.94
2018,9,29,9,30,881.0,84.0,1.1,22.0,629.0,878.86,652.13
2018,9,29,9,45,888.5,87.0,1.2,22.7,662.0,871.55,644.53
2018,9,29,10,0,896.0,90.0,1.3,23.4,695.0,860.5,635.81
2018,9,29,10,15,904.0,91.0,1.5,23.9,722.0,843.98,625.25
2018,9,29,10,30,912.0,92.0,1.7,24.4,749.0,823.81,612.08
2018,9,29,10,45,917.0,93.0,1.85,24.9,768.0,797.74,594.29
2018,9,29,11,0,922.0,94.0,2.0,25.4,787.0,768.28,574.1
2018,9,29,11,15,925.0,94.0,2.15,25.65,798.0,733.21,549.2
2018,9,29,11,30,928.0,94.0,2.3,25.9,809.0,695.17,521.02
2018,9,29,11,45,928.5,94.0,2.45,26.2,811.5,652.79,488.85
2018,9,29,12,0,929.0,94.0,2.6,26.5,814.0,607.97,453.99
2018,9,29,12,15,929.5,93.0,2.7,26.65,809.5,560.02,415.88
2018,9,29,12,30,930.0,92.0,2.8,26.8,805.0,510.05,375.07
2018,9,29,12,45,929.0,90.0,2.85,26.9,792.0,456.81,330.58
2018,9,29,13,0,928.0,88.0,2.9,27.0,779.0,402.14,283.78
2018,9,29,13,15,923.0,87.0,2.95,27.0,757.5,345.79,235.01
2018,9,29,13,30,918.0,86.0,3.0,27.0,736.0,288.83,185.69
2018,9,29,13,45,910.0,84.5,3.1,26.95,707.5,230.56,137.17
2018,9,29,14,0,902.0,83.0,3.2,26.9,679.0,172.5,93.73
2018,9,29,14,15,881.5,84.5,3.25,26.75,641.0,116.03,62.91
2018,9,29,14,30,861.0,86.0,3.3,26.6,603.0,75.73,57.84
2018,9,29,14,45,709.5,117.5,3.35,26.4,524.0,78.76,60.6
2018,9,29,15,0,558.0,149.0,3.4,26.2,445.0,99.88,78.46
2018,9,29,15,15,628.0,120.0,3.4,26.2,425.0,83.15,64.68
2018,9,29,15,30,698.0,91.0,3.4,26.2,405.0,65.73,50.23
2018,9,29,15,45,720.5,77.5,3.4,25.4,368.5,63.1,48.33
2018,9,29,16,0,743.0,64.0,3.4,24.6,332.0,53.76,40.64
2018,9,29,16,15,662.0,63.0,3.3,24.0,274.5,48.78,36.51
2018,9,29,16,30,581.0,62.0,3.2,23.4,217.0,48.42,36.26
2018,9,29,16,45,438.0,57.5,3.05,22.75,159.5,45.23,33.4
2018,9,29,17,0,295.0,53.0,2.9,22.1,102.0,40.3,28.81
2018,9,29,17,15,267.0,38.5,2.7,21.3,71.0,29.75,19.02
2018,9,29,17,30,239.0,24.0,2.5,20.5,40.0,20.05,3.67
2018,9,29,17,45,119.5,12.0,2.25,19.7,20.0,10.24,0.0
2018,9,29,18,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,5,45,8.5,1.5,0.7,15.7,1.5,0.0,0.0
2018,9,30,6,0,17.0,3.0,0.7,15.8,3.0,0.0,0.0
2018,9,30,6,15,71.0,15.5,0.8,16.0,21.5,65.29,0.0
2018,9,30,6,30,125.0,28.0,0.9,16.2,40.0,177.03,130.0
2018,9,30,6,45,192.0,43.5,1.05,16.35,74.5,250.65,202.59
2018,9,30,7,0,259.0,59.0,1.2,16.5,109.0,327.47,268.98
2018,9,30,7,15,206.5,80.0,1.3,17.0,127.5,293.6,242.36
2018,9,30,7,30,154.0,101.0,1.4,17.5,146.0,257.84,212.75
2018,9,30,7,45,145.5,124.5,1.45,17.95,173.5,278.04,228.25
2018,9,30,8,0,137.0,148.0,1.5,18.4,201.0,296.43,241.5
2018,9,30,8,15,297.5,150.5,1.5,19.1,284.5,456.25,368.37
2018,9,30,8,30,458.0,153.0,1.5,19.8,368.0,620.23,489.82
2018,9,30,8,45,530.0,151.0,1.5,20.55,423.5,677.3,527.78
2018,9,30,9,0,602.0,149.0,1.5,21.3,479.0,741.32,569.5
2018,9,30,9,15,626.0,153.5,1.35,21.85,518.5,758.06,576.3
2018,9,30,9,30,650.0,158.0,1.2,22.4,558.0,771.34,581.0
2018,9,30,9,45,701.0,149.5,1.05,22.9,602.0,790.22,589.41
2018,9,30,10,0,752.0,141.0,0.9,23.4,646.0,804.3,594.27
2018,9,30,10,15,768.0,141.5,0.85,23.65,674.5,790.39,582.65
2018,9,30,10,30,784.0,142.0,0.8,23.9,703.0,777.73,572.39
2018,9,30,10,45,815.5,133.5,0.7,24.1,730.5,764.22,560.96
2018,9,30,11,0,847.0,125.0,0.6,24.3,758.0,746.06,545.87
2018,9,30,11,15,858.0,122.0,0.65,24.45,771.5,714.48,523.7
2018,9,30,11,30,869.0,119.0,0.7,24.6,785.0,675.98,496.53
2018,9,30,11,45,742.0,172.5,0.7,24.7,742.5,609.12,447.38
2018,9,30,12,0,615.0,226.0,0.7,24.8,700.0,542.61,398.51
2018,9,30,12,15,415.0,287.5,0.7,24.8,606.5,450.92,331.92
2018,9,30,12,30,215.0,349.0,0.7,24.8,513.0,376.36,277.95
2018,9,30,12,45,405.0,283.5,0.65,24.8,585.5,383.63,280.04
2018,9,30,13,0,595.0,218.0,0.6,24.8,658.0,372.86,265.38
2018,9,30,13,15,463.5,229.0,0.65,24.85,566.0,301.72,212.78
2018,9,30,13,30,332.0,240.0,0.7,24.9,474.0,249.99,176.21
2018,9,30,13,45,271.5,257.0,0.7,24.9,443.0,224.63,158.41
2018,9,30,14,0,211.0,274.0,0.7,24.9,412.0,213.71,153.35
2018,9,30,14,15,158.5,257.5,0.8,24.8,358.0,182.27,134.35
2018,9,30,14,30,106.0,241.0,0.9,24.7,304.0,161.73,128.71
2018,9,30,14,45,166.0,230.5,1.0,24.6,321.5,156.84,125.25
2018,9,30,15,0,226.0,220.0,1.1,24.5,339.0,151.57,121.41
2018,9,30,15,15,144.5,179.0,1.1,24.5,252.5,127.0,101.51
2018,9,30,15,30,63.0,138.0,1.1,24.5,166.0,105.44,83.92
2018,9,30,15,45,103.0,138.0,1.3,24.05,177.5,100.92,80.59
2018,9,30,16,0,143.0,138.0,1.5,23.6,189.0,100.36,80.49
2018,9,30,16,15,125.5,119.5,1.45,23.15,159.0,87.85,70.08
2018,9,30,16,30,108.0,101.0,1.4,22.7,129.0,75.02,59.16
2018,9,30,16,45,78.0,79.5,1.35,22.25,97.5,59.95,46.05
2018,9,30,17,0,48.0,58.0,1.3,21.8,66.0,45.24,32.98
2018,9,30,17,15,30.0,37.5,1.25,21.3,42.0,29.87,18.93
2018,9,30,17,30,12.0,17.0,1.2,20.8,18.0,14.15,0.0
2018,9,30,17,45,6.0,8.5,1.1,20.35,9.0,7.26,0.0
2018,9,30,18,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,16.65,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,16.55,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,16.45,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,16.35,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,5,45,19.0,3.0,0.7,16.75,2.5,0.0,0.0
2018,10,1,6,0,38.0,6.0,0.7,16.8,5.0,0.0,0.0
2018,10,1,6,15,171.0,18.5,0.65,17.2,31.5,140.79,0.0
2018,10,1,6,30,304.0,31.0,0.6,17.6,58.0,320.17,230.4
2018,10,1,6,45,410.0,39.5,0.55,18.0,102.0,422.04,332.0
2018,10,1,7,0,516.0,48.0,0.5,18.4,146.0,527.92,416.0
2018,10,1,7,15,580.5,54.0,0.55,19.05,196.0,598.59,469.55
2018,10,1,7,30,645.0,60.0,0.6,19.7,246.0,669.62,520.4
2018,10,1,7,45,655.5,69.5,0.65,20.3,289.5,698.09,538.95
2018,10,1,8,0,666.0,79.0,0.7,20.9,333.0,723.95,555.11
2018,10,1,8,15,700.0,83.5,0.8,21.8,382.0,761.29,578.56
2018,10,1,8,30,734.0,88.0,0.9,22.7,431.0,791.16,596.15
2018,10,1,8,45,769.0,88.5,1.0,23.65,478.5,819.47,612.3
2018,10,1,9,0,804.0,89.0,1.1,24.6,526.0,844.28,625.9
2018,10,1,9,15,834.5,86.0,1.15,25.3,569.0,857.09,631.44
2018,10,1,9,30,865.0,83.0,1.2,26.0,612.0,857.57,629.11
2018,10,1,9,45,878.0,84.0,1.3,26.75,646.0,852.77,624.14
2018,10,1,10,0,891.0,85.0,1.4,27.5,680.0,844.21,616.86
2018,10,1,10,15,899.5,85.5,1.45,27.95,706.5,827.62,604.61
2018,10,1,10,30,908.0,86.0,1.5,28.4,733.0,807.42,590.16
2018,10,1,10,45,914.5,86.5,1.5,28.9,752.5,782.11,571.84
2018,10,1,11,0,921.0,87.0,1.5,29.4,772.0,753.37,551.39
2018,10,1,11,15,923.5,87.5,1.6,29.7,783.0,718.55,526.79
2018,10,1,11,30,926.0,88.0,1.7,30.0,794.0,680.78,499.18
2018,10,1,11,45,926.5,88.0,1.85,30.3,796.5,638.57,468.04
2018,10,1,12,0,927.0,88.0,2.0,30.6,799.0,593.91,434.18
2018,10,1,12,15,916.0,92.5,2.1,30.65,791.0,545.04,396.39
2018,10,1,12,30,905.0,97.0,2.2,30.7,783.0,494.99,356.58
2018,10,1,12,45,860.5,113.0,2.35,30.75,756.0,439.5,312.18
2018,10,1,13,0,816.0,129.0,2.5,30.8,729.0,383.27,266.55
2018,10,1,13,15,845.0,113.0,2.55,30.75,718.5,329.6,220.5
2018,10,1,13,30,874.0,97.0,2.6,30.7,708.0,278.63,175.93
2018,10,1,13,45,881.0,89.5,2.65,30.6,684.0,221.16,128.85
2018,10,1,14,0,888.0,82.0,2.7,30.5,660.0,162.38,85.99
2018,10,1,14,15,876.5,80.0,2.7,30.3,624.5,105.11,56.77
2018,10,1,14,30,865.0,78.0,2.7,30.1,589.0,70.73,52.92
2018,10,1,14,45,750.5,101.5,2.65,29.9,522.5,76.36,57.77
2018,10,1,15,0,636.0,125.0,2.6,29.7,456.0,85.09,65.18
2018,10,1,15,15,597.5,120.5,2.6,29.7,409.0,83.64,64.18
2018,10,1,15,30,559.0,116.0,2.6,29.7,362.0,82.25,63.22
2018,10,1,15,45,456.0,118.0,2.6,29.0,303.0,83.06,64.27
2018,10,1,16,0,353.0,120.0,2.6,28.3,244.0,84.55,65.86
2018,10,1,16,15,343.0,101.5,2.4,27.55,206.0,73.05,56.44
2018,10,1,16,30,333.0,83.0,2.2,26.8,168.0,61.02,46.35
2018,10,1,16,45,289.0,68.0,2.05,26.05,129.5,50.76,37.52
2018,10,1,17,0,245.0,53.0,1.9,25.3,91.0,40.16,28.14
2018,10,1,17,15,169.0,37.0,1.75,24.5,58.5,28.36,17.17
2018,10,1,17,30,93.0,21.0,1.6,23.7,26.0,16.28,0.0
2018,10,1,17,45,46.5,10.5,1.45,22.85,13.0,8.96,0.0
2018,10,1,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,21.65,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,5,45,9.0,1.5,0.5,17.95,1.5,0.0,0.0
2018,10,2,6,0,18.0,3.0,0.5,18.0,3.0,0.0,0.0
2018,10,2,6,15,42.5,15.0,0.5,18.35,18.0,43.77,0.0
2018,10,2,6,30,67.0,27.0,0.5,18.7,33.0,111.64,76.37
2018,10,2,6,45,122.0,41.5,0.55,19.05,61.0,172.05,136.42
2018,10,2,7,0,177.0,56.0,0.6,19.4,89.0,234.86,190.53
2018,10,2,7,15,243.5,71.0,0.5,19.95,131.5,330.77,267.64
2018,10,2,7,30,310.0,86.0,0.4,20.5,174.0,407.91,326.82
2018,10,2,7,45,219.0,115.5,0.3,21.05,183.5,347.45,276.75
2018,10,2,8,0,128.0,145.0,0.2,21.6,193.0,284.34,224.89
2018,10,2,8,15,131.0,155.5,0.45,22.4,210.5,294.42,232.89
2018,10,2,8,30,134.0,166.0,0.7,23.2,228.0,304.51,239.97
2018,10,2,8,45,151.0,193.5,0.95,24.05,270.0,347.12,271.52
2018,10,2,9,0,168.0,221.0,1.2,24.9,312.0,387.93,300.88
2018,10,2,9,15,283.0,221.0,1.35,25.55,387.5,499.54,383.89
2018,10,2,9,30,398.0,221.0,1.5,26.2,463.0,607.67,460.7
2018,10,2,9,45,531.5,190.0,1.65,26.85,532.0,675.56,508.53
2018,10,2,10,0,665.0,159.0,1.8,27.5,601.0,745.57,556.62
2018,10,2,10,15,696.0,157.5,1.9,27.9,636.0,747.44,556.06
2018,10,2,10,30,727.0,156.0,2.0,28.3,671.0,745.08,553.13
2018,10,2,10,45,778.0,140.0,2.05,28.7,704.0,735.98,545.78
2018,10,2,11,0,829.0,124.0,2.1,29.1,737.0,725.38,537.05
2018,10,2,11,15,761.5,153.0,2.2,29.35,722.5,671.11,497.02
2018,10,2,11,30,694.0,182.0,2.3,29.6,708.0,619.52,458.65
2018,10,2,11,45,622.0,202.0,2.4,29.8,674.5,557.24,412.57
2018,10,2,12,0,550.0,222.0,2.5,30.0,641.0,498.49,368.49
2018,10,2,12,15,614.0,205.5,2.6,30.15,670.5,482.86,354.87
2018,10,2,12,30,678.0,189.0,2.7,30.3,700.0,460.17,334.71
2018,10,2,12,45,740.0,160.5,2.8,30.4,709.0,420.17,300.78
2018,10,2,13,0,802.0,132.0,2.9,30.5,718.0,377.33,263.03
2018,10,2,13,15,810.5,124.5,3.0,30.45,702.0,324.86,218.26
2018,10,2,13,30,819.0,117.0,3.1,30.4,686.0,270.75,172.2
2018,10,2,13,45,772.5,127.5,3.2,30.35,646.5,218.88,131.81
2018,10,2,14,0,726.0,138.0,3.3,30.3,607.0,164.14,94.28
2018,10,2,14,15,736.0,125.5,3.4,30.05,578.5,108.37,64.09
2018,10,2,14,30,746.0,113.0,3.5,29.8,550.0,83.09,63.17
2018,10,2,14,45,677.0,120.0,3.6,29.55,495.0,80.62,61.4
2018,10,2,15,0,608.0,127.0,3.7,29.3,440.0,86.34,66.39
2018,10,2,15,15,663.0,103.5,3.7,29.3,416.0,72.91,55.43
2018,10,2,15,30,718.0,80.0,3.7,29.3,392.0,64.22,48.36
2018,10,2,15,45,664.0,78.5,3.8,28.3,340.0,58.31,43.75
2018,10,2,16,0,610.0,77.0,3.9,27.3,288.0,57.95,43.73
2018,10,2,16,15,550.5,71.0,3.75,26.55,238.0,54.27,40.78
2018,10,2,16,30,491.0,65.0,3.6,25.8,188.0,50.61,37.69
2018,10,2,16,45,408.5,56.0,3.5,25.0,142.0,44.32,32.18
2018,10,2,17,0,326.0,47.0,3.4,24.2,96.0,36.13,24.81
2018,10,2,17,15,230.5,33.5,3.15,23.45,61.5,25.94,15.02
2018,10,2,17,30,135.0,20.0,2.9,22.7,27.0,15.59,0.0
2018,10,2,17,45,67.5,10.0,2.6,21.95,13.5,8.54,0.0
2018,10,2,18,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,20.85,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,18.95,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,18.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,3,5,45,3.5,0.5,1.35,17.95,0.5,0.0,0.0
2018,10,3,6,0,7.0,1.0,1.4,18.0,1.0,0.0,0.0
2018,10,3,6,15,3.5,3.5,1.65,18.35,3.5,5.53,0.0
2018,10,3,6,30,0.0,6.0,1.9,18.7,6.0,4.92,0.0
2018,10,3,6,45,0.0,8.5,2.15,19.05,8.5,6.97,0.05
2018,10,3,7,0,0.0,11.0,2.4,19.4,11.0,9.03,1.89
2018,10,3,7,15,0.0,11.5,2.55,19.85,11.5,9.45,2.3
2018,10,3,7,30,0.0,12.0,2.7,20.3,12.0,9.87,2.66
2018,10,3,7,45,0.0,14.0,2.9,20.7,14.0,11.52,4.05
2018,10,3,8,0,0.0,16.0,3.1,21.1,16.0,13.18,5.41
2018,10,3,8,15,0.0,19.5,3.3,21.7,19.5,16.08,7.78
2018,10,3,8,30,0.0,23.0,3.5,22.3,23.0,18.99,10.12
2018,10,3,8,45,1.5,52.0,3.65,22.85,53.0,44.4,31.03
2018,10,3,9,0,3.0,81.0,3.8,23.4,83.0,69.93,51.71
2018,10,3,9,15,23.5,162.0,3.9,23.75,176.5,172.85,134.71
2018,10,3,9,30,44.0,243.0,4.0,24.1,270.0,273.02,212.94
2018,10,3,9,45,133.0,270.0,4.1,24.5,357.0,387.76,302.33
2018,10,3,10,0,222.0,297.0,4.2,24.9,444.0,480.57,372.51
2018,10,3,10,15,284.0,300.5,4.2,25.0,496.0,536.47,413.58
2018,10,3,10,30,346.0,304.0,4.2,25.1,548.0,572.39,439.63
2018,10,3,10,45,331.5,317.0,4.25,25.2,555.5,555.63,425.65
2018,10,3,11,0,317.0,330.0,4.3,25.3,563.0,537.98,411.28
2018,10,3,11,15,259.0,343.5,4.25,25.2,535.5,490.85,374.81
2018,10,3,11,30,201.0,357.0,4.2,25.1,508.0,439.99,335.72
2018,10,3,11,45,139.0,350.5,4.15,25.0,455.0,382.16,291.46
2018,10,3,12,0,77.0,344.0,4.1,24.9,402.0,326.71,248.99
2018,10,3,12,15,96.0,344.0,4.05,24.7,416.0,327.11,249.2
2018,10,3,12,30,115.0,344.0,4.0,24.5,430.0,324.9,247.0
2018,10,3,12,45,75.0,316.5,3.95,24.25,372.0,278.28,211.64
2018,10,3,13,0,35.0,289.0,3.9,24.0,314.0,236.53,180.32
2018,10,3,13,15,95.5,302.0,3.8,23.85,368.5,255.86,193.39
2018,10,3,13,30,156.0,315.0,3.7,23.7,423.0,260.48,194.16
2018,10,3,13,45,173.0,303.5,3.6,23.5,418.5,239.94,177.32
2018,10,3,14,0,190.0,292.0,3.5,23.3,414.0,217.49,160.3
2018,10,3,14,15,121.0,249.5,3.35,23.2,325.5,172.89,130.8
2018,10,3,14,30,52.0,207.0,3.2,23.1,237.0,150.46,121.19
2018,10,3,14,45,26.0,158.0,3.1,22.95,173.0,119.47,95.75
2018,10,3,15,0,0.0,109.0,3.0,22.8,109.0,88.97,70.4
2018,10,3,15,15,1.0,104.0,3.0,22.8,104.5,84.84,67.14
2018,10,3,15,30,2.0,99.0,3.0,22.8,100.0,80.64,63.76
2018,10,3,15,45,44.5,109.0,2.8,22.55,124.5,85.12,67.83
2018,10,3,16,0,87.0,119.0,2.6,22.3,149.0,87.99,70.49
2018,10,3,16,15,97.5,104.0,2.4,22.0,132.5,77.73,61.79
2018,10,3,16,30,108.0,89.0,2.2,21.7,116.0,67.15,52.6
2018,10,3,16,45,81.5,70.5,1.95,21.45,88.0,53.8,40.78
2018,10,3,17,0,55.0,52.0,1.7,21.2,60.0,40.19,28.52
2018,10,3,17,15,31.5,33.0,1.5,20.75,37.0,26.34,15.2
2018,10,3,17,30,8.0,14.0,1.3,20.3,14.0,11.67,0.0
2018,10,3,17,45,4.0,7.0,1.05,19.9,7.0,5.97,0.0
2018,10,3,18,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,4,5,45,12.5,2.0,0.7,15.65,1.5,0.0,0.0
2018,10,4,6,0,25.0,4.0,0.7,15.7,3.0,0.0,0.0
2018,10,4,6,15,176.0,15.5,0.85,16.2,28.0,140.65,0.0
2018,10,4,6,30,327.0,27.0,1.0,16.7,53.0,327.18,218.87
2018,10,4,6,45,435.0,35.0,1.15,17.2,97.0,432.78,341.86
2018,10,4,7,0,543.0,43.0,1.3,17.7,141.0,538.69,429.81
2018,10,4,7,15,315.5,46.0,1.35,18.25,107.5,361.51,295.69
2018,10,4,7,30,88.0,49.0,1.4,18.8,74.0,142.96,116.62
2018,10,4,7,45,53.0,84.0,1.45,19.35,100.0,127.83,103.16
2018,10,4,8,0,18.0,119.0,1.5,19.9,126.0,124.57,98.62
2018,10,4,8,15,35.0,141.5,1.6,20.5,157.0,174.4,139.2
2018,10,4,8,30,52.0,164.0,1.7,21.1,188.0,211.54,168.61
2018,10,4,8,45,68.0,194.5,1.75,21.75,229.0,256.54,203.42
2018,10,4,9,0,84.0,225.0,1.8,22.4,270.0,300.22,236.38
2018,10,4,9,15,67.5,228.0,1.9,22.85,266.0,282.65,221.16
2018,10,4,9,30,51.0,231.0,2.0,23.3,262.0,266.02,207.0
2018,10,4,9,45,32.5,221.5,2.05,23.75,241.5,235.6,182.23
2018,10,4,10,0,14.0,212.0,2.1,24.2,221.0,195.45,149.99
2018,10,4,10,15,116.5,255.5,2.2,24.5,336.5,342.1,264.58
2018,10,4,10,30,219.0,299.0,2.3,24.8,452.0,455.24,349.15
2018,10,4,10,45,343.0,269.5,2.35,25.1,517.0,517.36,395.16
2018,10,4,11,0,467.0,240.0,2.4,25.4,582.0,570.07,433.22
2018,10,4,11,15,420.0,229.5,2.55,25.45,540.0,504.32,384.21
2018,10,4,11,30,373.0,219.0,2.7,25.5,498.0,441.35,337.11
2018,10,4,11,45,289.0,226.5,2.8,25.5,443.0,369.21,282.02
2018,10,4,12,0,205.0,234.0,2.9,25.5,388.0,311.53,237.35
2018,10,4,12,15,157.0,237.5,3.0,25.4,355.0,274.59,208.58
2018,10,4,12,30,109.0,241.0,3.1,25.3,322.0,244.15,184.91
2018,10,4,12,45,292.0,243.0,3.25,25.2,454.5,303.68,227.04
2018,10,4,13,0,475.0,245.0,3.4,25.1,587.0,341.45,249.09
2018,10,4,13,15,649.5,178.5,3.5,24.9,631.5,308.46,215.26
2018,10,4,13,30,824.0,112.0,3.6,24.7,676.0,261.13,168.25
2018,10,4,13,45,813.0,109.5,3.65,24.5,646.5,205.74,123.12
2018,10,4,14,0,802.0,107.0,3.7,24.3,617.0,151.15,84.62
2018,10,4,14,15,798.0,101.5,3.7,24.0,585.0,95.79,57.94
2018,10,4,14,30,794.0,96.0,3.7,23.7,553.0,72.53,55.98
2018,10,4,14,45,775.5,93.0,3.7,23.45,512.5,71.31,55.18
2018,10,4,15,0,757.0,90.0,3.7,23.2,472.0,70.09,54.37
2018,10,4,15,15,731.5,86.5,3.7,23.2,427.0,68.39,53.09
2018,10,4,15,30,706.0,83.0,3.7,23.2,382.0,61.06,46.98
2018,10,4,15,45,671.0,78.0,3.55,22.75,334.0,58.31,44.84
2018,10,4,16,0,636.0,73.0,3.4,22.3,286.0,55.51,42.59
2018,10,4,16,15,585.5,66.5,3.25,22.0,237.5,51.38,39.08
2018,10,4,16,30,535.0,60.0,3.1,21.7,189.0,47.19,35.38
2018,10,4,16,45,454.0,51.5,3.0,21.4,142.5,41.14,29.87
2018,10,4,17,0,373.0,43.0,2.9,21.1,96.0,35.04,24.08
2018,10,4,17,15,247.0,30.5,2.7,20.7,59.5,25.17,13.78
2018,10,4,17,30,121.0,18.0,2.5,20.3,23.0,15.36,0.0
2018,10,4,17,45,60.5,9.0,2.35,19.9,11.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,19.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,5,5,45,11.5,1.5,1.05,12.45,1.0,0.0,0.0
2018,10,5,6,0,23.0,3.0,1.1,12.5,2.0,0.0,0.0
2018,10,5,6,15,174.5,15.5,1.3,13.05,27.5,139.16,0.0
2018,10,5,6,30,326.0,28.0,1.5,13.6,53.0,323.85,211.12
2018,10,5,6,45,440.5,35.5,1.75,14.1,97.5,436.6,349.95
2018,10,5,7,0,555.0,43.0,2.0,14.6,142.0,546.93,444.05
2018,10,5,7,15,558.5,54.0,2.0,15.25,181.0,573.88,467.61
2018,10,5,7,30,562.0,65.0,2.0,15.9,220.0,598.77,487.25
2018,10,5,7,45,600.5,73.0,2.0,16.6,268.0,647.51,522.85
2018,10,5,8,0,639.0,81.0,2.0,17.3,316.0,694.64,555.32
2018,10,5,8,15,709.0,79.0,1.9,18.05,373.0,754.04,594.49
2018,10,5,8,30,779.0,77.0,1.8,18.8,430.0,807.39,627.62
2018,10,5,8,45,823.0,73.5,1.7,19.6,480.0,837.61,643.44
2018,10,5,9,0,867.0,70.0,1.6,20.4,530.0,855.54,650.6
2018,10,5,9,15,880.0,72.5,1.55,21.2,569.0,859.39,648.8
2018,10,5,9,30,893.0,75.0,1.5,22.0,608.0,859.51,644.76
2018,10,5,9,45,901.5,77.0,1.4,22.8,640.5,851.42,634.82
2018,10,5,10,0,910.0,79.0,1.3,23.6,673.0,839.6,622.69
2018,10,5,10,15,911.5,82.0,1.4,24.25,697.0,819.55,608.16
2018,10,5,10,30,913.0,85.0,1.5,24.9,721.0,796.05,591.41
2018,10,5,10,45,886.0,99.5,1.65,25.5,730.0,759.82,566.63
2018,10,5,11,0,859.0,114.0,1.8,26.1,739.0,726.39,542.15
2018,10,5,11,15,896.5,99.5,1.95,26.45,760.0,697.12,521.03
2018,10,5,11,30,934.0,85.0,2.1,26.8,781.0,667.81,498.87
2018,10,5,11,45,933.0,85.5,2.2,27.1,782.5,624.77,465.68
2018,10,5,12,0,932.0,86.0,2.3,27.4,784.0,579.4,429.96
2018,10,5,12,15,927.0,87.5,2.4,27.55,777.5,530.79,391.08
2018,10,5,12,30,922.0,89.0,2.5,27.7,771.0,480.59,349.83
2018,10,5,12,45,907.5,93.0,2.55,27.8,754.0,427.37,305.26
2018,10,5,13,0,893.0,97.0,2.6,27.9,737.0,373.87,259.58
2018,10,5,13,15,856.0,107.5,2.65,27.85,706.0,318.96,213.25
2018,10,5,13,30,819.0,118.0,2.7,27.8,675.0,260.98,165.52
2018,10,5,13,45,765.0,129.5,2.75,27.7,632.5,209.3,126.08
2018,10,5,14,0,711.0,141.0,2.8,27.6,590.0,155.26,90.59
2018,10,5,14,15,655.5,142.0,2.95,27.45,537.5,106.51,69.51
2018,10,5,14,30,600.0,143.0,3.1,27.3,485.0,93.4,72.45
2018,10,5,14,45,706.5,110.5,3.25,27.1,484.5,75.59,57.91
2018,10,5,15,0,813.0,78.0,3.4,26.9,484.0,62.41,47.1
2018,10,5,15,15,788.5,75.0,3.4,26.9,438.0,60.74,45.85
2018,10,5,15,30,764.0,72.0,3.4,26.9,392.0,59.07,44.58
2018,10,5,15,45,730.0,67.5,3.55,26.05,342.5,56.1,42.34
2018,10,5,16,0,696.0,63.0,3.7,25.2,293.0,53.09,40.0
2018,10,5,16,15,646.0,58.0,3.45,24.5,243.0,45.47,33.58
2018,10,5,16,30,596.0,53.0,3.2,23.8,193.0,42.14,30.69
2018,10,5,16,45,516.0,46.0,3.0,23.1,145.5,37.03,26.09
2018,10,5,17,0,436.0,39.0,2.8,22.4,98.0,31.96,21.25
2018,10,5,17,15,286.0,28.0,2.6,21.6,60.0,23.17,11.57
2018,10,5,17,30,136.0,17.0,2.4,20.8,22.0,14.51,0.0
2018,10,5,17,45,68.0,8.5,2.15,20.05,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,18.9,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,5,45,10.5,1.5,2.5,15.05,1.0,0.0,0.0
2018,10,6,6,0,21.0,3.0,2.5,15.1,2.0,0.0,0.0
2018,10,6,6,15,132.5,15.0,2.65,15.35,23.5,108.1,0.0
2018,10,6,6,30,244.0,27.0,2.8,15.6,45.0,258.54,159.24
2018,10,6,6,45,361.0,36.0,2.9,15.9,87.0,374.08,300.79
2018,10,6,7,0,478.0,45.0,3.0,16.2,129.0,486.26,397.47
2018,10,6,7,15,538.5,53.5,3.0,16.7,177.0,555.05,454.44
2018,10,6,7,30,599.0,62.0,3.0,17.2,225.0,624.2,508.55
2018,10,6,7,45,675.5,62.0,3.0,17.65,280.5,689.4,557.01
2018,10,6,8,0,752.0,62.0,3.0,18.1,336.0,760.37,607.6
2018,10,6,8,15,783.5,64.0,3.1,18.8,384.5,792.63,628.18
2018,10,6,8,30,815.0,66.0,3.2,19.5,433.0,821.99,646.34
2018,10,6,8,45,838.5,67.5,3.3,20.25,478.0,831.56,649.9
2018,10,6,9,0,862.0,69.0,3.4,21.0,523.0,846.85,657.64
2018,10,6,9,15,876.5,71.5,3.6,21.7,562.5,851.97,658.8
2018,10,6,9,30,891.0,74.0,3.8,22.4,602.0,853.32,657.46
2018,10,6,9,45,901.5,75.5,3.95,23.05,635.5,846.3,650.22
2018,10,6,10,0,912.0,77.0,4.1,23.7,669.0,835.5,640.53
2018,10,6,10,15,920.5,78.5,4.25,24.05,696.0,819.29,627.93
2018,10,6,10,30,929.0,80.0,4.4,24.4,723.0,799.35,612.82
2018,10,6,10,45,934.5,80.5,4.5,24.75,742.0,772.46,592.76
2018,10,6,11,0,940.0,81.0,4.6,25.1,761.0,742.16,570.19
2018,10,6,11,15,943.5,82.0,4.65,25.2,772.5,707.69,543.09
2018,10,6,11,30,947.0,83.0,4.7,25.3,784.0,670.13,513.21
2018,10,6,11,45,948.0,83.0,4.8,25.45,787.0,627.26,478.84
2018,10,6,12,0,949.0,83.0,4.9,25.6,790.0,581.86,441.7
2018,10,6,12,15,947.5,83.0,5.0,25.6,784.0,532.92,401.13
2018,10,6,12,30,946.0,83.0,5.1,25.6,778.0,482.07,357.91
2018,10,6,12,45,942.0,83.0,5.15,25.6,764.0,428.58,311.45
2018,10,6,13,0,938.0,83.0,5.2,25.6,750.0,373.87,263.06
2018,10,6,13,15,931.5,83.0,5.25,25.45,728.5,317.49,213.17
2018,10,6,13,30,925.0,83.0,5.3,25.3,707.0,260.62,163.64
2018,10,6,13,45,916.0,81.5,5.3,25.15,677.5,202.06,116.03
2018,10,6,14,0,907.0,80.0,5.3,25.0,648.0,143.82,76.33
2018,10,6,14,15,894.5,78.5,5.3,24.8,612.0,86.01,52.92
2018,10,6,14,30,882.0,77.0,5.3,24.6,576.0,70.43,54.08
2018,10,6,14,45,864.0,75.5,5.3,24.4,534.0,69.16,53.21
2018,10,6,15,0,846.0,74.0,5.3,24.2,492.0,60.15,45.76
2018,10,6,15,15,822.0,71.0,5.3,24.2,445.0,58.36,44.38
2018,10,6,15,30,798.0,68.0,5.3,24.2,398.0,56.54,42.96
2018,10,6,15,45,763.5,64.5,5.2,23.55,348.0,54.21,41.19
2018,10,6,16,0,729.0,61.0,5.1,22.9,298.0,51.88,39.36
2018,10,6,16,15,665.5,57.0,4.8,22.35,245.0,48.92,36.87
2018,10,6,16,30,602.0,53.0,4.5,21.8,192.0,42.28,31.06
2018,10,6,16,45,502.0,45.5,4.15,21.25,141.5,36.65,25.94
2018,10,6,17,0,402.0,38.0,3.8,20.7,91.0,31.09,20.59
2018,10,6,17,15,263.5,26.5,3.5,20.0,55.0,21.9,9.93
2018,10,6,17,30,125.0,15.0,3.2,19.3,19.0,12.8,0.0
2018,10,6,17,45,62.5,7.5,2.85,18.65,9.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,7,5,45,13.0,1.5,2.0,13.05,1.0,0.0,0.0
2018,10,7,6,0,26.0,3.0,2.0,13.1,2.0,0.0,0.0
2018,10,7,6,15,186.0,14.0,2.3,13.95,26.0,145.27,0.0
2018,10,7,6,30,346.0,25.0,2.6,14.8,50.0,330.71,190.13
2018,10,7,6,45,460.0,33.0,2.85,15.65,95.0,446.15,355.56
2018,10,7,7,0,574.0,41.0,3.1,16.5,140.0,547.83,444.19
2018,10,7,7,15,640.0,46.5,3.4,17.2,191.0,620.44,504.52
2018,10,7,7,30,706.0,52.0,3.7,17.9,242.0,692.59,561.13
2018,10,7,7,45,748.5,56.0,4.0,18.65,294.0,741.8,597.69
2018,10,7,8,0,791.0,60.0,4.3,19.4,346.0,788.94,631.16
2018,10,7,8,15,819.5,63.0,4.4,20.1,395.5,820.02,651.12
2018,10,7,8,30,848.0,66.0,4.5,20.8,445.0,839.03,661.9
2018,10,7,8,45,868.5,68.5,4.65,21.55,490.5,856.15,671.35
2018,10,7,9,0,889.0,71.0,4.8,22.3,536.0,869.75,678.19
2018,10,7,9,15,903.5,73.0,4.75,22.8,576.0,873.81,677.63
2018,10,7,9,30,918.0,75.0,4.7,23.3,616.0,874.06,674.54
2018,10,7,9,45,928.5,76.5,4.7,23.85,649.5,866.45,666.3
2018,10,7,10,0,939.0,78.0,4.7,24.4,683.0,854.97,655.58
2018,10,7,10,15,945.5,79.0,4.7,24.8,709.0,835.88,640.11
2018,10,7,10,30,952.0,80.0,4.7,25.2,735.0,813.1,622.26
2018,10,7,10,45,956.5,80.5,4.65,25.65,753.5,784.71,600.22
2018,10,7,11,0,961.0,81.0,4.6,26.1,772.0,752.9,575.51
2018,10,7,11,15,964.0,81.5,4.6,26.35,783.0,716.78,546.79
2018,10,7,11,30,967.0,82.0,4.6,26.6,794.0,677.59,515.36
2018,10,7,11,45,967.0,82.0,4.55,26.9,796.0,633.28,479.32
2018,10,7,12,0,967.0,82.0,4.5,27.2,798.0,586.49,440.74
2018,10,7,12,15,963.5,82.5,4.45,27.35,791.0,536.17,398.93
2018,10,7,12,30,960.0,83.0,4.4,27.5,784.0,484.08,354.8
2018,10,7,12,45,955.0,83.5,4.4,27.6,769.5,429.89,308.17
2018,10,7,13,0,950.0,84.0,4.4,27.7,755.0,374.54,259.74
2018,10,7,13,15,942.0,83.0,4.4,27.7,731.5,316.35,209.01
2018,10,7,13,30,934.0,82.0,4.4,27.7,708.0,257.87,158.94
2018,10,7,13,45,923.5,81.0,4.45,27.75,677.5,198.98,112.02
2018,10,7,14,0,913.0,80.0,4.5,27.8,647.0,140.56,73.49
2018,10,7,14,15,898.5,78.5,4.5,27.65,610.0,82.39,51.89
2018,10,7,14,30,884.0,77.0,4.5,27.5,573.0,70.47,53.47
2018,10,7,14,45,863.0,76.0,4.55,27.35,530.0,69.48,52.83
2018,10,7,15,0,842.0,75.0,4.6,27.2,487.0,60.9,45.82
2018,10,7,15,15,817.5,72.0,4.6,27.2,440.0,59.12,44.47
2018,10,7,15,30,793.0,69.0,4.6,27.2,393.0,57.33,43.09
2018,10,7,15,45,754.0,65.5,4.4,26.55,342.0,54.99,41.33
2018,10,7,16,0,715.0,62.0,4.2,25.9,291.0,52.66,39.52
2018,10,7,16,15,654.0,57.0,3.6,24.95,238.5,48.93,36.46
2018,10,7,16,30,593.0,52.0,3.0,24.0,186.0,41.53,30.09
2018,10,7,16,45,500.5,44.5,2.45,23.05,137.5,35.93,25.08
2018,10,7,17,0,408.0,37.0,1.9,22.1,89.0,30.38,19.77
2018,10,7,17,15,264.0,25.5,1.75,21.3,53.0,21.14,8.28
2018,10,7,17,30,120.0,14.0,1.6,20.5,17.0,11.95,0.0
2018,10,7,17,45,60.0,7.0,1.4,19.7,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,5,45,11.5,1.5,1.1,15.1,1.0,0.0,0.0
2018,10,8,6,0,23.0,3.0,1.1,15.1,2.0,0.0,0.0
2018,10,8,6,15,177.0,13.5,1.1,15.8,24.5,137.95,0.0
2018,10,8,6,30,331.0,24.0,1.1,16.5,47.0,315.71,162.35
2018,10,8,6,45,438.0,31.5,1.1,17.2,89.0,425.91,332.49
2018,10,8,7,0,545.0,39.0,1.1,17.9,131.0,520.75,413.26
2018,10,8,7,15,621.5,44.0,1.15,18.7,183.0,600.14,475.63
2018,10,8,7,30,698.0,49.0,1.2,19.5,235.0,679.67,534.19
2018,10,8,7,45,732.0,54.0,1.3,20.3,284.0,722.61,564.0
2018,10,8,8,0,766.0,59.0,1.4,21.1,333.0,763.42,591.04
2018,10,8,8,15,801.0,60.5,1.55,21.9,382.5,797.76,613.03
2018,10,8,8,30,836.0,62.0,1.7,22.7,432.0,820.31,626.29
2018,10,8,8,45,855.5,64.5,1.85,23.55,476.5,836.58,634.93
2018,10,8,9,0,875.0,67.0,2.0,24.4,521.0,849.4,641.12
2018,10,8,9,15,888.5,68.5,2.0,24.85,559.5,852.14,640.12
2018,10,8,9,30,902.0,70.0,2.0,25.3,598.0,851.17,636.84
2018,10,8,9,45,912.0,71.5,2.0,25.75,631.0,843.48,629.24
2018,10,8,10,0,922.0,73.0,2.0,26.2,664.0,832.01,619.34
2018,10,8,10,15,929.5,74.0,2.0,26.6,690.0,814.19,605.51
2018,10,8,10,30,937.0,75.0,2.0,27.0,716.0,792.7,589.42
2018,10,8,10,45,941.5,75.5,2.0,27.35,734.0,764.86,569.29
2018,10,8,11,0,946.0,76.0,2.0,27.7,752.0,733.66,546.51
2018,10,8,11,15,948.5,76.5,2.05,27.95,762.5,697.89,519.53
2018,10,8,11,30,951.0,77.0,2.1,28.2,773.0,659.12,489.9
2018,10,8,11,45,951.5,77.5,2.1,28.45,775.5,616.37,456.49
2018,10,8,12,0,952.0,78.0,2.1,28.7,778.0,571.11,420.48
2018,10,8,12,15,950.5,78.0,2.15,28.85,772.0,522.14,381.16
2018,10,8,12,30,949.0,78.0,2.2,29.0,766.0,471.26,339.25
2018,10,8,12,45,945.0,78.0,2.2,29.15,752.0,417.76,294.15
2018,10,8,13,0,941.0,78.0,2.2,29.3,738.0,363.04,247.17
2018,10,8,13,15,935.0,76.5,2.25,29.3,715.5,305.66,198.06
2018,10,8,13,30,929.0,75.0,2.3,29.3,693.0,247.81,149.39
2018,10,8,13,45,920.0,74.5,2.3,29.3,664.0,190.01,104.26
2018,10,8,14,0,911.0,74.0,2.3,29.3,635.0,132.49,67.57
2018,10,8,14,15,898.5,72.0,2.3,29.1,598.5,74.39,56.13
2018,10,8,14,30,886.0,70.0,2.3,28.9,562.0,65.85,49.32
2018,10,8,14,45,868.5,68.5,2.35,28.75,520.5,64.5,48.37
2018,10,8,15,0,851.0,67.0,2.4,28.6,479.0,63.08,47.36
2018,10,8,15,15,827.5,64.0,2.4,28.6,432.5,60.44,45.31
2018,10,8,15,30,804.0,61.0,2.4,28.6,386.0,51.49,37.92
2018,10,8,15,45,769.0,58.0,2.4,27.85,336.0,49.35,36.34
2018,10,8,16,0,734.0,55.0,2.4,27.1,286.0,47.23,34.7
2018,10,8,16,15,680.0,50.5,2.1,26.1,235.0,43.74,31.85
2018,10,8,16,30,626.0,46.0,1.8,25.1,184.0,40.29,28.87
2018,10,8,16,45,537.5,39.5,1.5,24.1,136.0,34.92,24.06
2018,10,8,17,0,449.0,33.0,1.2,23.1,88.0,27.17,16.9
2018,10,8,17,15,294.0,23.0,1.15,22.3,52.0,19.08,5.55
2018,10,8,17,30,139.0,13.0,1.1,21.5,16.0,11.1,0.0
2018,10,8,17,45,69.5,6.5,1.05,20.75,8.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,18.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,17.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.25,17.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,16.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,5,45,2.5,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,9,6,0,5.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,6,15,85.0,8.5,1.05,15.9,14.0,67.76,0.0
2018,10,9,6,30,165.0,17.0,1.1,16.6,28.0,181.13,80.23
2018,10,9,6,45,311.5,29.0,1.15,17.25,72.5,323.76,254.97
2018,10,9,7,0,458.0,41.0,1.2,17.9,117.0,460.8,369.06
2018,10,9,7,15,324.5,51.5,1.2,18.7,114.5,363.13,295.76
2018,10,9,7,30,191.0,62.0,1.2,19.5,112.0,247.39,203.3
2018,10,9,7,45,202.0,96.0,1.2,20.3,158.5,302.66,247.12
2018,10,9,8,0,213.0,130.0,1.2,21.1,205.0,354.61,285.98
2018,10,9,8,15,499.0,102.0,1.1,22.05,312.0,591.73,466.35
