Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,10,0,0.0,24.0,1.3,16.1,24.0,19.81,11.24
2018,11,28,10,15,0.0,24.0,1.15,16.25,24.0,19.82,11.21
2018,11,28,10,30,0.0,24.0,1.0,16.4,24.0,19.82,11.19
2018,11,28,10,45,0.5,32.0,0.8,16.5,32.5,26.74,17.03
2018,11,28,11,0,1.0,40.0,0.6,16.6,41.0,33.63,22.82
2018,11,28,11,15,6.5,62.0,0.5,16.75,65.5,54.62,40.39
2018,11,28,11,30,12.0,84.0,0.4,16.9,90.0,77.14,58.95
2018,11,28,11,45,12.0,77.0,0.3,17.0,83.0,70.35,53.15
2018,11,28,12,0,12.0,70.0,0.2,17.1,76.0,63.67,47.53
2018,11,28,12,15,8.0,90.0,0.35,17.3,94.0,77.39,58.85
2018,11,28,12,30,4.0,110.0,0.5,17.5,112.0,92.01,70.88
2018,11,28,12,45,8.5,113.5,0.6,17.65,118.0,95.4,73.45
2018,11,28,13,0,13.0,117.0,0.7,17.8,124.0,98.18,75.53
2018,11,28,13,15,12.0,104.5,0.9,17.75,110.5,87.34,66.78
2018,11,28,13,30,11.0,92.0,1.1,17.7,97.0,76.7,58.27
2018,11,28,13,45,47.5,127.0,1.35,17.7,147.0,98.71,80.6
2018,11,28,14,0,84.0,162.0,1.6,17.7,197.0,119.62,98.71
2018,11,28,14,15,188.0,143.0,1.65,17.6,213.5,104.77,86.09
2018,11,28,14,30,292.0,124.0,1.7,17.5,230.0,89.75,73.26
2018,11,28,14,45,298.5,109.5,1.75,17.4,208.0,80.55,65.39
2018,11,28,15,0,305.0,95.0,1.8,17.3,186.0,68.36,54.78
2018,11,28,15,15,180.0,82.5,1.8,17.3,134.0,61.61,48.79
2018,11,28,15,30,55.0,70.0,1.8,17.3,82.0,55.25,43.02
2018,11,28,15,45,65.5,54.5,1.6,16.75,66.0,42.81,31.87
2018,11,28,16,0,76.0,39.0,1.4,16.2,50.0,31.31,21.43
2018,11,28,16,15,75.0,28.0,1.4,15.95,35.5,22.05,12.25
2018,11,28,16,30,74.0,17.0,1.4,15.7,21.0,13.59,0.0
2018,11,28,16,45,37.0,8.5,1.45,15.5,10.5,7.26,0.0
2018,11,28,17,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.35,16.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.5,16.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.8,16.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.85,15.95,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,15.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,15.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.65,15.15,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,14.85,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,14.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.65,13.55,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.7,13.6,1.0,0.85,0.0
2018,11,29,7,15,0.0,5.5,4.8,13.7,5.5,4.51,0.0
2018,11,29,7,30,0.0,10.0,4.9,13.8,10.0,8.21,0.48
2018,11,29,7,45,0.0,14.0,4.95,13.9,14.0,11.51,3.9
2018,11,29,8,0,0.0,18.0,5.0,14.0,18.0,14.81,6.89
2018,11,29,8,15,0.0,14.0,5.2,14.15,14.0,11.51,4.19
2018,11,29,8,30,0.0,10.0,5.4,14.3,10.0,8.22,1.4
2018,11,29,8,45,0.0,14.0,5.6,14.4,14.0,11.52,4.25
2018,11,29,9,0,0.0,18.0,5.8,14.5,18.0,14.82,7.09
2018,11,29,9,15,24.5,66.0,5.9,14.5,75.5,75.57,59.72
2018,11,29,9,30,49.0,114.0,6.0,14.5,133.0,140.0,114.63
2018,11,29,9,45,27.0,97.5,6.1,14.5,108.0,106.02,85.18
2018,11,29,10,0,5.0,81.0,6.2,14.5,83.0,70.49,54.48
2018,11,29,10,15,45.0,106.5,6.1,14.5,128.0,122.53,99.05
2018,11,29,10,30,85.0,132.0,6.0,14.5,173.0,176.64,144.48
2018,11,29,10,45,49.0,114.5,5.9,14.5,138.5,127.85,102.88
2018,11,29,11,0,13.0,97.0,5.8,14.5,104.0,87.67,68.62
2018,11,29,11,15,7.5,93.5,5.6,14.45,97.5,81.47,63.3
2018,11,29,11,30,2.0,90.0,5.4,14.4,91.0,75.72,58.41
2018,11,29,11,45,86.5,99.0,5.15,14.35,144.5,123.06,97.36
2018,11,29,12,0,171.0,108.0,4.9,14.3,198.0,158.77,125.04
2018,11,29,12,15,110.5,115.0,4.85,14.3,173.0,133.73,104.31
2018,11,29,12,30,50.0,122.0,4.8,14.3,148.0,114.65,89.46
2018,11,29,12,45,48.5,117.0,4.8,14.3,141.5,106.97,82.82
2018,11,29,13,0,47.0,112.0,4.8,14.3,135.0,99.47,76.42
2018,11,29,13,15,95.5,139.5,4.75,14.25,184.5,119.88,91.45
2018,11,29,13,30,144.0,167.0,4.7,14.2,234.0,133.29,101.97
2018,11,29,13,45,96.0,131.5,4.65,14.2,175.0,98.41,81.56
2018,11,29,14,0,48.0,96.0,4.6,14.2,116.0,76.72,62.61
2018,11,29,14,15,61.5,71.0,4.5,14.15,94.5,56.0,44.38
2018,11,29,14,30,75.0,46.0,4.4,14.1,73.0,34.86,25.61
2018,11,29,14,45,53.0,47.5,4.3,14.05,65.5,38.64,29.03
2018,11,29,15,0,31.0,49.0,4.2,14.0,58.0,41.07,31.21
2018,11,29,15,15,36.5,49.0,4.2,14.0,58.0,40.85,30.96
2018,11,29,15,30,42.0,49.0,4.2,14.0,58.0,39.32,29.46
2018,11,29,15,45,34.0,38.0,3.7,13.7,44.5,30.9,21.75
2018,11,29,16,0,26.0,27.0,3.2,13.4,31.0,22.3,13.82
2018,11,29,16,15,20.5,20.0,3.15,13.25,22.5,16.61,7.91
2018,11,29,16,30,15.0,13.0,3.1,13.1,14.0,10.85,0.0
2018,11,29,16,45,7.5,6.5,3.05,12.95,7.0,5.55,0.0
2018,11,29,17,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,30,6,45,7.5,2.5,2.8,11.1,2.5,0.0,0.0
2018,11,30,7,0,15.0,5.0,2.8,11.1,5.0,13.73,0.0
2018,11,30,7,15,118.0,18.5,3.0,11.4,28.0,92.06,0.0
2018,11,30,7,30,221.0,32.0,3.2,11.7,51.0,229.02,164.62
2018,11,30,7,45,286.0,43.0,3.45,11.95,82.5,284.18,232.51
2018,11,30,8,0,351.0,54.0,3.7,12.2,114.0,340.56,284.62
2018,11,30,8,15,333.5,69.5,3.85,12.5,139.0,346.33,291.49
2018,11,30,8,30,316.0,85.0,4.0,12.8,164.0,350.0,295.24
2018,11,30,8,45,455.0,84.5,4.15,13.1,219.5,440.55,371.59
2018,11,30,9,0,594.0,84.0,4.3,13.4,275.0,536.62,449.58
2018,11,30,9,15,595.0,92.5,4.35,13.7,302.5,538.6,449.39
2018,11,30,9,30,596.0,101.0,4.4,14.0,330.0,537.95,447.16
2018,11,30,9,45,656.5,98.5,4.5,14.35,369.0,561.88,464.89
2018,11,30,10,0,717.0,96.0,4.6,14.7,408.0,581.13,478.28
2018,11,30,10,15,776.5,88.5,4.6,14.95,443.5,587.52,481.19
2018,11,30,10,30,836.0,81.0,4.6,15.2,479.0,591.27,481.52
2018,11,30,10,45,846.0,81.5,4.6,15.4,497.0,569.91,461.71
2018,11,30,11,0,856.0,82.0,4.6,15.6,515.0,545.31,439.05
2018,11,30,11,15,796.5,96.5,4.65,15.75,505.5,497.07,397.7
2018,11,30,11,30,737.0,111.0,4.7,15.9,496.0,449.22,356.48
2018,11,30,11,45,572.0,143.5,4.7,16.05,443.0,375.57,295.67
2018,11,30,12,0,407.0,176.0,4.7,16.2,390.0,308.04,240.76
2018,11,30,12,15,522.5,154.0,4.75,16.2,426.0,303.74,231.88
2018,11,30,12,30,638.0,132.0,4.8,16.2,462.0,291.1,214.36
2018,11,30,12,45,507.5,154.0,4.85,16.2,412.5,239.39,173.17
2018,11,30,13,0,377.0,176.0,4.9,16.2,363.0,200.78,144.97
2018,11,30,13,15,429.5,154.0,4.85,16.1,359.0,166.36,114.53
2018,11,30,13,30,482.0,132.0,4.8,16.0,355.0,126.87,84.25
2018,11,30,13,45,514.0,125.0,4.8,15.9,350.5,91.7,75.19
2018,11,30,14,0,546.0,118.0,4.8,15.8,346.0,84.91,69.42
2018,11,30,14,15,661.5,92.0,4.7,15.6,346.5,68.11,54.8
2018,11,30,14,30,777.0,66.0,4.6,15.4,347.0,55.71,43.97
2018,11,30,14,45,725.0,65.0,4.5,15.2,305.0,55.03,43.45
2018,11,30,15,0,673.0,64.0,4.4,15.0,263.0,50.04,39.06
2018,11,30,15,15,589.0,61.5,4.4,15.0,216.5,48.29,37.44
2018,11,30,15,30,505.0,59.0,4.4,15.0,170.0,46.79,35.93
2018,11,30,15,45,449.5,50.5,3.6,14.05,133.5,40.61,30.27
2018,11,30,16,0,394.0,42.0,2.8,13.1,97.0,34.34,24.31
2018,11,30,16,15,272.5,31.0,2.5,12.5,62.5,25.52,15.16
2018,11,30,16,30,151.0,20.0,2.2,11.9,28.0,15.61,0.0
2018,11,30,16,45,75.5,10.0,1.9,11.3,14.0,8.54,0.0
2018,11,30,17,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,1,6,45,3.5,2.0,1.75,11.05,2.0,0.0,0.0
2018,12,1,7,0,7.0,4.0,1.9,11.2,4.0,3.41,0.0
2018,12,1,7,15,15.0,15.5,2.1,11.45,16.5,22.89,0.0
2018,12,1,7,30,23.0,27.0,2.3,11.7,29.0,47.22,28.68
2018,12,1,7,45,143.0,43.5,2.55,11.95,66.5,172.82,139.87
2018,12,1,8,0,263.0,60.0,2.8,12.2,104.0,288.68,240.27
2018,12,1,8,15,384.5,66.5,2.95,12.35,151.0,376.96,316.47
2018,12,1,8,30,506.0,73.0,3.1,12.5,198.0,470.38,394.56
2018,12,1,8,45,551.0,79.5,3.25,12.65,237.0,506.14,423.81
2018,12,1,9,0,596.0,86.0,3.4,12.8,276.0,539.08,450.03
2018,12,1,9,15,432.5,101.5,3.55,12.9,247.5,430.5,360.7
2018,12,1,9,30,269.0,117.0,3.7,13.0,219.0,314.43,263.68
2018,12,1,9,45,280.0,139.0,3.9,13.05,253.0,338.21,282.63
2018,12,1,10,0,291.0,161.0,4.1,13.1,287.0,359.38,298.78
2018,12,1,10,15,228.0,157.5,4.25,13.25,259.5,305.82,253.39
2018,12,1,10,30,165.0,154.0,4.4,13.4,232.0,245.28,202.31
2018,12,1,10,45,144.0,160.5,4.6,13.5,230.5,232.07,190.53
2018,12,1,11,0,123.0,167.0,4.8,13.6,229.0,219.48,179.26
2018,12,1,11,15,71.5,140.0,4.8,13.55,176.0,162.34,131.28
2018,12,1,11,30,20.0,113.0,4.8,13.5,123.0,105.7,83.76
2018,12,1,11,45,23.5,126.5,4.8,13.45,138.5,116.98,93.08
2018,12,1,12,0,27.0,140.0,4.8,13.4,154.0,127.44,101.59
2018,12,1,12,15,18.0,126.0,4.85,13.45,135.5,110.73,87.62
2018,12,1,12,30,9.0,112.0,4.9,13.5,117.0,94.98,74.58
2018,12,1,12,45,5.0,101.0,4.9,13.55,103.5,84.63,66.01
2018,12,1,13,0,1.0,90.0,4.9,13.6,90.0,74.77,57.9
2018,12,1,13,15,17.0,117.5,4.95,13.65,125.0,97.88,76.73
2018,12,1,13,30,33.0,145.0,5.0,13.7,160.0,114.19,90.11
2018,12,1,13,45,91.0,137.0,5.0,13.8,175.5,101.78,84.7
2018,12,1,14,0,149.0,129.0,5.0,13.9,191.0,96.12,79.83
2018,12,1,14,15,244.5,105.5,4.9,13.75,197.5,77.22,63.29
2018,12,1,14,30,340.0,82.0,4.8,13.6,204.0,58.59,46.85
2018,12,1,14,45,358.0,71.0,4.7,13.45,187.5,51.8,40.88
2018,12,1,15,0,376.0,60.0,4.6,13.3,171.0,44.46,34.34
2018,12,1,15,15,485.5,58.0,4.6,13.3,179.0,44.77,34.56
2018,12,1,15,30,595.0,56.0,4.6,13.3,187.0,44.92,34.52
2018,12,1,15,45,497.0,50.5,3.95,12.45,143.5,40.89,30.71
2018,12,1,16,0,399.0,45.0,3.3,11.6,100.0,37.05,26.82
2018,12,1,16,15,271.0,35.0,3.1,11.3,66.0,27.21,16.56
2018,12,1,16,30,143.0,25.0,2.9,11.0,32.0,19.46,0.0
2018,12,1,16,45,71.5,12.5,2.7,10.75,16.0,10.67,0.0
2018,12,1,17,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,2,6,45,25.0,3.5,1.0,7.4,3.0,0.0,0.0
2018,12,2,7,0,50.0,7.0,0.9,7.4,6.0,0.0,0.0
2018,12,2,7,15,186.0,17.5,1.0,7.8,30.0,134.35,0.0
2018,12,2,7,30,322.0,28.0,1.1,8.2,54.0,284.89,194.27
2018,12,2,7,45,446.0,35.5,1.2,8.6,95.5,383.37,311.42
2018,12,2,8,0,570.0,43.0,1.3,9.0,137.0,478.71,395.01
2018,12,2,8,15,633.5,48.0,1.35,9.35,180.0,522.91,433.47
2018,12,2,8,30,697.0,53.0,1.4,9.7,223.0,572.81,474.19
2018,12,2,8,45,739.5,55.5,1.45,10.05,264.0,602.43,497.45
2018,12,2,9,0,782.0,58.0,1.5,10.4,305.0,628.74,517.25
2018,12,2,9,15,809.0,60.5,1.5,10.7,342.0,640.97,525.22
2018,12,2,9,30,836.0,63.0,1.5,11.0,379.0,649.62,529.78
2018,12,2,9,45,855.0,64.5,1.5,11.3,410.5,648.06,526.28
2018,12,2,10,0,874.0,66.0,1.5,11.6,442.0,638.18,516.47
2018,12,2,10,15,887.0,67.0,1.5,11.9,467.0,625.44,504.17
2018,12,2,10,30,900.0,68.0,1.5,12.2,492.0,609.19,488.95
2018,12,2,10,45,907.5,69.0,1.5,12.55,510.0,586.33,468.33
2018,12,2,11,0,915.0,70.0,1.5,12.9,528.0,560.23,444.87
2018,12,2,11,15,919.5,70.0,1.55,13.2,538.0,528.45,416.95
2018,12,2,11,30,924.0,70.0,1.6,13.5,548.0,493.83,386.13
2018,12,2,11,45,925.5,69.5,1.6,13.85,550.5,454.74,350.82
2018,12,2,12,0,927.0,69.0,1.6,14.2,553.0,413.3,312.87
2018,12,2,12,15,924.0,69.0,1.7,14.35,547.5,368.63,272.14
2018,12,2,12,30,921.0,69.0,1.8,14.5,542.0,322.31,229.41
2018,12,2,12,45,916.0,68.5,1.85,14.6,529.0,273.64,184.83
2018,12,2,13,0,911.0,68.0,1.9,14.7,516.0,223.92,140.68
2018,12,2,13,15,898.0,67.0,1.9,14.7,494.0,171.93,98.75
2018,12,2,13,30,885.0,66.0,1.9,14.7,472.0,120.15,64.88
2018,12,2,13,45,789.0,76.5,1.9,14.65,423.0,69.07,55.62
2018,12,2,14,0,693.0,87.0,1.9,14.6,374.0,64.02,51.33
2018,12,2,14,15,612.0,93.5,1.9,14.45,332.0,68.77,55.65
2018,12,2,14,30,531.0,100.0,1.9,14.3,290.0,74.21,60.58
2018,12,2,14,45,536.0,86.5,1.85,14.15,261.0,65.2,52.68
2018,12,2,15,0,541.0,73.0,1.8,14.0,232.0,55.96,44.5
2018,12,2,15,15,410.5,70.5,1.8,14.0,180.5,52.76,41.59
2018,12,2,15,30,280.0,68.0,1.8,14.0,129.0,50.54,39.42
2018,12,2,15,45,364.5,53.0,1.35,12.95,114.5,42.36,31.97
2018,12,2,16,0,449.0,38.0,0.9,11.9,100.0,31.12,21.64
2018,12,2,16,15,265.5,27.5,0.9,11.5,60.5,22.42,12.64
2018,12,2,16,30,82.0,17.0,0.9,11.1,21.0,13.2,0.0
2018,12,2,16,45,41.0,8.5,0.9,10.7,10.5,7.26,0.0
2018,12,2,17,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,3,6,45,22.5,2.5,1.15,5.9,2.0,0.0,0.0
2018,12,3,7,0,45.0,5.0,1.1,5.9,4.0,0.0,0.0
2018,12,3,7,15,185.0,15.5,1.25,6.7,27.5,131.61,0.0
2018,12,3,7,30,325.0,26.0,1.4,7.5,51.0,282.96,185.91
2018,12,3,7,45,429.5,33.0,1.5,8.3,88.5,368.5,299.88
2018,12,3,8,0,534.0,40.0,1.6,9.1,126.0,449.29,372.51
2018,12,3,8,15,615.0,44.5,1.75,9.75,171.5,505.18,420.88
2018,12,3,8,30,696.0,49.0,1.9,10.4,217.0,566.22,470.7
2018,12,3,8,45,733.5,53.0,2.05,11.05,257.5,594.02,492.72
2018,12,3,9,0,771.0,57.0,2.2,11.7,298.0,618.74,511.49
2018,12,3,9,15,797.5,59.5,2.2,12.25,334.5,630.76,518.99
2018,12,3,9,30,824.0,62.0,2.2,12.8,371.0,639.27,523.1
2018,12,3,9,45,843.0,63.5,2.2,13.3,402.0,637.98,519.46
2018,12,3,10,0,862.0,65.0,2.2,13.8,433.0,628.42,509.47
2018,12,3,10,15,862.0,68.5,2.2,14.15,454.5,610.97,493.32
2018,12,3,10,30,862.0,72.0,2.2,14.5,476.0,594.06,477.31
2018,12,3,10,45,810.5,85.0,2.2,14.85,476.0,551.48,441.42
2018,12,3,11,0,759.0,98.0,2.2,15.2,476.0,508.41,405.09
2018,12,3,11,15,836.5,83.5,2.2,15.35,508.0,502.22,396.94
2018,12,3,11,30,914.0,69.0,2.2,15.5,540.0,487.84,381.15
2018,12,3,11,45,909.5,70.5,2.2,15.6,541.0,448.71,345.98
2018,12,3,12,0,905.0,72.0,2.2,15.7,542.0,407.63,308.64
2018,12,3,12,15,841.5,85.0,2.15,15.65,519.0,353.95,262.15
2018,12,3,12,30,778.0,98.0,2.1,15.6,496.0,304.69,219.39
2018,12,3,12,45,735.0,107.5,2.05,15.55,476.0,257.24,178.1
2018,12,3,13,0,692.0,117.0,2.0,15.5,456.0,215.39,142.83
2018,12,3,13,15,495.0,151.5,1.95,15.5,389.0,173.31,117.11
2018,12,3,13,30,298.0,186.0,1.9,15.5,322.0,152.72,111.77
2018,12,3,13,45,241.5,173.0,1.85,15.5,279.0,121.6,101.1
2018,12,3,14,0,185.0,160.0,1.8,15.5,236.0,115.15,95.73
2018,12,3,14,15,151.5,146.5,1.7,15.4,205.5,106.25,88.18
2018,12,3,14,30,118.0,133.0,1.6,15.3,175.0,97.18,80.42
2018,12,3,14,45,121.5,119.0,1.45,15.2,158.5,87.98,72.47
2018,12,3,15,0,125.0,105.0,1.3,15.1,142.0,78.54,64.21
2018,12,3,15,15,128.0,92.0,1.3,15.1,125.0,69.47,56.13
2018,12,3,15,30,131.0,79.0,1.3,15.1,108.0,60.16,47.69
2018,12,3,15,45,118.5,63.5,1.1,14.0,85.0,48.94,37.6
2018,12,3,16,0,106.0,48.0,0.9,12.9,62.0,36.73,26.41
2018,12,3,16,15,75.0,32.5,0.95,12.5,40.5,25.25,14.81
2018,12,3,16,30,44.0,17.0,1.0,12.1,19.0,13.51,0.0
2018,12,3,16,45,22.0,8.5,1.05,11.75,9.5,7.26,0.0
2018,12,3,17,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,6,45,6.5,1.0,2.2,8.85,1.0,0.0,0.0
2018,12,4,7,0,13.0,2.0,2.2,8.9,2.0,0.0,0.0
2018,12,4,7,15,12.0,5.0,2.45,9.35,5.5,11.92,0.0
2018,12,4,7,30,11.0,8.0,2.7,9.8,9.0,16.04,4.8
2018,12,4,7,45,5.5,7.5,2.9,10.3,8.0,9.99,2.79
2018,12,4,8,0,0.0,7.0,3.1,10.8,7.0,5.74,0.0
2018,12,4,8,15,0.0,8.5,3.3,11.4,8.5,6.98,0.36
2018,12,4,8,30,0.0,10.0,3.5,12.0,10.0,8.22,1.46
2018,12,4,8,45,1.0,32.5,3.7,12.65,33.0,27.5,18.18
2018,12,4,9,0,2.0,55.0,3.9,13.3,56.0,46.89,34.84
2018,12,4,9,15,1.5,73.0,4.2,13.9,73.5,62.11,47.71
2018,12,4,9,30,1.0,91.0,4.5,14.5,91.0,78.12,61.1
2018,12,4,9,45,0.5,89.0,4.75,15.15,89.0,75.25,58.4
2018,12,4,10,0,0.0,87.0,5.0,15.8,87.0,72.74,56.03
2018,12,4,10,15,0.5,109.5,5.05,16.1,109.5,92.92,72.81
2018,12,4,10,30,1.0,132.0,5.1,16.4,132.0,112.92,89.28
2018,12,4,10,45,1.5,138.5,5.15,16.7,139.0,118.23,93.46
2018,12,4,11,0,2.0,145.0,5.2,17.0,146.0,123.44,97.56
2018,12,4,11,15,3.0,148.5,5.0,16.95,150.0,126.18,99.74
2018,12,4,11,30,4.0,152.0,4.8,16.9,154.0,128.81,101.83
2018,12,4,11,45,3.5,153.5,4.6,16.85,155.5,129.0,101.94
2018,12,4,12,0,3.0,155.0,4.4,16.8,157.0,129.19,102.07
2018,12,4,12,15,2.5,154.0,3.9,16.5,155.5,127.36,100.64
2018,12,4,12,30,2.0,153.0,3.4,16.2,154.0,125.54,99.26
2018,12,4,12,45,1.5,148.0,2.85,15.9,148.5,120.64,95.35
2018,12,4,13,0,1.0,143.0,2.3,15.6,143.0,115.83,91.53
2018,12,4,13,15,0.5,135.5,2.3,15.5,135.5,109.22,86.23
2018,12,4,13,30,0.0,128.0,2.3,15.4,128.0,102.74,81.01
2018,12,4,13,45,0.5,117.0,2.25,15.3,117.0,93.87,77.23
2018,12,4,14,0,1.0,106.0,2.2,15.2,106.0,85.48,70.04
2018,12,4,14,15,1.0,91.5,2.25,15.05,91.5,74.49,60.54
2018,12,4,14,30,1.0,77.0,2.3,14.9,77.0,63.32,50.81
2018,12,4,14,45,1.0,74.0,2.35,14.75,74.0,60.67,48.55
2018,12,4,15,0,1.0,71.0,2.4,14.6,71.0,57.95,46.16
2018,12,4,15,15,0.5,55.5,2.4,14.6,55.5,45.86,35.34
2018,12,4,15,30,0.0,40.0,2.4,14.6,40.0,33.06,23.81
2018,12,4,15,45,0.0,32.0,2.45,13.75,32.0,26.42,17.77
2018,12,4,16,0,0.0,24.0,2.5,12.9,24.0,19.79,11.63
2018,12,4,16,15,8.0,16.5,2.6,12.7,17.0,13.96,5.63
2018,12,4,16,30,16.0,9.0,2.7,12.5,10.0,7.69,0.0
2018,12,4,16,45,8.0,4.5,2.85,12.35,5.0,3.84,0.0
2018,12,4,17,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,5,6,45,0.5,0.5,2.3,11.55,0.5,0.0,0.0
2018,12,5,7,0,1.0,1.0,2.2,11.5,1.0,0.0,0.0
2018,12,5,7,15,1.0,9.5,2.3,11.7,9.5,8.74,0.0
2018,12,5,7,30,1.0,18.0,2.4,11.9,18.0,15.51,3.55
2018,12,5,7,45,18.5,33.5,2.5,12.15,36.5,48.39,34.5
2018,12,5,8,0,36.0,49.0,2.6,12.4,55.0,77.23,60.47
2018,12,5,8,15,109.0,63.5,2.65,12.6,88.0,153.35,127.2
2018,12,5,8,30,182.0,78.0,2.7,12.8,121.0,231.3,194.41
2018,12,5,8,45,201.5,98.0,2.75,13.0,153.5,265.64,223.2
2018,12,5,9,0,221.0,118.0,2.8,13.2,186.0,297.91,249.69
2018,12,5,9,15,189.0,126.0,2.75,13.35,189.0,278.63,232.63
2018,12,5,9,30,157.0,134.0,2.7,13.5,192.0,246.54,205.14
2018,12,5,9,45,134.5,153.0,2.7,13.65,205.5,246.72,204.15
2018,12,5,10,0,112.0,172.0,2.7,13.8,219.0,246.35,202.62
2018,12,5,10,15,102.0,176.0,2.65,13.95,221.0,237.38,194.42
2018,12,5,10,30,92.0,180.0,2.6,14.1,223.0,219.01,178.63
2018,12,5,10,45,53.0,173.5,2.55,14.2,198.5,185.48,150.21
2018,12,5,11,0,14.0,167.0,2.5,14.3,174.0,149.16,119.66
2018,12,5,11,15,23.0,151.5,2.45,14.4,163.0,142.87,114.37
2018,12,5,11,30,32.0,136.0,2.4,14.5,152.0,131.06,104.37
2018,12,5,11,45,65.5,167.0,2.4,14.6,200.5,168.61,134.72
2018,12,5,12,0,99.0,198.0,2.4,14.7,249.0,205.03,163.26
2018,12,5,12,15,104.5,205.0,2.35,14.7,258.5,203.95,161.39
2018,12,5,12,30,110.0,212.0,2.3,14.7,268.0,201.54,158.49
2018,12,5,12,45,107.5,194.5,2.25,14.7,248.0,178.44,139.07
2018,12,5,13,0,105.0,177.0,2.2,14.7,228.0,156.17,120.53
2018,12,5,13,15,59.5,150.0,2.2,14.6,178.5,124.96,96.93
2018,12,5,13,30,14.0,123.0,2.2,14.5,129.0,100.13,78.6
2018,12,5,13,45,9.5,106.0,2.15,14.4,110.0,86.09,67.42
2018,12,5,14,0,5.0,89.0,2.1,14.3,91.0,73.01,59.32
2018,12,5,14,15,3.0,88.0,2.05,14.15,89.0,71.91,58.5
2018,12,5,14,30,1.0,87.0,2.0,14.0,87.0,70.73,57.57
2018,12,5,14,45,0.5,71.0,1.9,13.8,71.0,58.41,46.72
2018,12,5,15,0,0.0,55.0,1.8,13.6,55.0,45.53,35.27
2018,12,5,15,15,0.0,47.5,1.8,13.6,47.5,39.29,29.64
2018,12,5,15,30,0.0,40.0,1.8,13.6,40.0,33.06,23.93
2018,12,5,15,45,0.0,31.5,1.6,13.05,31.5,26.0,17.47
2018,12,5,16,0,0.0,23.0,1.4,12.5,23.0,18.96,10.94
2018,12,5,16,15,3.0,16.5,1.4,12.25,16.5,13.6,5.35
2018,12,5,16,30,6.0,10.0,1.4,12.0,10.0,8.45,0.0
2018,12,5,16,45,3.0,5.0,1.4,11.75,5.0,4.27,0.0
2018,12,5,17,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,6,6,45,10.5,1.5,1.45,8.15,1.0,0.0,0.0
2018,12,6,7,0,21.0,3.0,1.5,8.2,2.0,0.0,0.0
2018,12,6,7,15,110.5,14.0,1.7,8.55,20.5,82.02,0.0
2018,12,6,7,30,200.0,25.0,1.9,8.9,39.0,194.01,102.78
2018,12,6,7,45,281.0,37.0,2.1,9.25,72.0,270.47,218.21
2018,12,6,8,0,362.0,49.0,2.3,9.6,105.0,340.26,283.7
2018,12,6,8,15,456.5,55.5,2.4,10.0,147.5,413.21,347.34
2018,12,6,8,30,551.0,62.0,2.5,10.4,190.0,484.63,407.34
2018,12,6,8,45,625.0,63.0,2.55,10.85,233.5,533.24,446.89
2018,12,6,9,0,699.0,64.0,2.6,11.3,277.0,574.61,479.41
2018,12,6,9,15,685.5,74.0,2.65,11.8,304.0,573.1,476.14
2018,12,6,9,30,672.0,84.0,2.7,12.3,331.0,564.62,467.37
2018,12,6,9,45,732.0,79.5,2.7,12.85,369.5,584.41,480.94
2018,12,6,10,0,792.0,75.0,2.7,13.4,408.0,598.03,489.01
2018,12,6,10,15,795.0,79.0,2.65,13.85,429.5,583.92,474.88
2018,12,6,10,30,798.0,83.0,2.6,14.3,451.0,566.82,458.42
2018,12,6,10,45,817.0,82.5,2.5,14.7,472.0,550.98,442.7
2018,12,6,11,0,836.0,82.0,2.4,15.1,493.0,531.47,423.76
2018,12,6,11,15,841.5,82.5,2.25,15.35,503.5,502.68,397.35
2018,12,6,11,30,847.0,83.0,2.1,15.6,514.0,471.11,368.34
2018,12,6,11,45,849.0,83.0,1.95,15.8,517.0,434.95,335.3
2018,12,6,12,0,851.0,83.0,1.8,16.0,520.0,396.53,299.87
2018,12,6,12,15,746.5,108.0,1.8,16.1,489.0,340.98,253.33
2018,12,6,12,30,642.0,133.0,1.8,16.2,458.0,293.38,213.88
2018,12,6,12,45,643.0,129.0,1.75,16.3,448.0,254.14,178.45
2018,12,6,13,0,644.0,125.0,1.7,16.4,438.0,213.9,143.11
2018,12,6,13,15,702.5,107.5,1.7,16.35,436.5,169.82,104.81
2018,12,6,13,30,761.0,90.0,1.7,16.3,435.0,124.93,72.36
2018,12,6,13,45,774.0,82.5,1.7,16.25,416.0,74.97,51.39
2018,12,6,14,0,787.0,75.0,1.7,16.2,397.0,61.86,49.11
2018,12,6,14,15,672.0,82.0,1.65,16.05,342.0,61.14,48.6
2018,12,6,14,30,557.0,89.0,1.6,15.9,287.0,66.16,53.12
2018,12,6,14,45,606.5,76.5,1.55,15.75,270.5,58.24,46.21
2018,12,6,15,0,656.0,64.0,1.5,15.6,254.0,50.01,38.96
2018,12,6,15,15,622.0,59.0,1.5,15.6,217.5,46.67,35.93
2018,12,6,15,30,588.0,54.0,1.5,15.6,181.0,43.32,32.79
2018,12,6,15,45,516.0,47.5,1.1,14.85,141.0,38.52,28.33
2018,12,6,16,0,444.0,41.0,0.7,14.1,101.0,33.76,23.69
2018,12,6,16,15,310.0,31.0,0.65,13.85,65.5,25.71,15.02
2018,12,6,16,30,176.0,21.0,0.6,13.6,30.0,16.42,0.0
2018,12,6,16,45,88.0,10.5,0.55,13.3,15.0,8.96,0.0
2018,12,6,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,6,45,9.5,1.5,0.3,8.95,1.0,0.0,0.0
2018,12,7,7,0,19.0,3.0,0.2,8.9,2.0,0.0,0.0
2018,12,7,7,15,119.5,14.0,0.3,9.2,21.0,87.51,0.0
2018,12,7,7,30,220.0,25.0,0.4,9.5,40.0,204.69,96.31
2018,12,7,7,45,304.0,34.5,0.45,9.8,71.5,283.76,224.61
2018,12,7,8,0,388.0,44.0,0.5,10.1,103.0,352.2,288.02
2018,12,7,8,15,480.5,51.0,0.65,10.5,146.5,423.73,349.0
2018,12,7,8,30,573.0,58.0,0.8,10.9,190.0,494.14,406.69
2018,12,7,8,45,591.0,67.0,0.9,11.35,225.0,514.07,422.55
2018,12,7,9,0,609.0,76.0,1.0,11.8,260.0,531.4,435.79
2018,12,7,9,15,698.0,71.5,1.05,12.45,307.0,577.71,470.44
2018,12,7,9,30,787.0,67.0,1.1,13.1,354.0,616.99,498.35
2018,12,7,9,45,786.0,71.5,1.15,13.75,379.0,607.03,488.11
2018,12,7,10,0,785.0,76.0,1.2,14.4,404.0,594.14,475.94
2018,12,7,10,15,798.0,78.5,1.2,14.95,429.0,584.68,465.99
2018,12,7,10,30,811.0,81.0,1.2,15.5,454.0,571.83,453.22
2018,12,7,10,45,845.5,76.5,1.2,16.1,478.5,560.07,441.04
2018,12,7,11,0,880.0,72.0,1.2,16.7,503.0,541.61,423.41
2018,12,7,11,15,884.5,72.5,1.15,16.9,513.5,511.96,397.19
2018,12,7,11,30,889.0,73.0,1.1,17.1,524.0,479.52,368.38
2018,12,7,11,45,890.5,73.0,1.05,17.35,527.0,442.68,335.55
2018,12,7,12,0,892.0,73.0,1.0,17.6,530.0,403.54,300.26
2018,12,7,12,15,891.0,73.0,1.0,17.75,526.0,361.42,262.32
2018,12,7,12,30,890.0,73.0,1.0,17.9,522.0,317.5,222.42
2018,12,7,12,45,887.0,71.0,0.95,18.1,510.0,269.84,179.54
2018,12,7,13,0,884.0,69.0,0.9,18.3,498.0,221.04,136.97
2018,12,7,13,15,875.0,68.0,0.95,18.3,478.5,171.28,97.43
2018,12,7,13,30,866.0,67.0,1.0,18.3,459.0,121.31,64.93
2018,12,7,13,45,853.0,65.5,1.0,18.3,433.0,70.89,46.52
2018,12,7,14,0,840.0,64.0,1.0,18.3,407.0,54.11,41.93
2018,12,7,14,15,820.0,62.0,1.05,18.15,375.0,52.7,40.82
2018,12,7,14,30,800.0,60.0,1.1,18.0,343.0,51.32,39.69
2018,12,7,14,45,771.5,57.0,1.1,17.8,306.0,49.08,37.8
2018,12,7,15,0,743.0,54.0,1.1,17.6,269.0,46.86,35.87
2018,12,7,15,15,700.0,50.0,1.1,17.6,228.5,43.7,33.02
2018,12,7,15,30,657.0,46.0,1.1,17.6,188.0,40.56,30.1
2018,12,7,15,45,588.0,41.5,0.95,16.35,147.5,36.89,26.73
2018,12,7,16,0,519.0,37.0,0.8,15.1,107.0,30.58,20.83
2018,12,7,16,15,393.5,28.5,0.85,14.65,70.5,23.7,13.33
2018,12,7,16,30,268.0,20.0,0.9,14.2,34.0,16.85,0.0
2018,12,7,16,45,134.0,10.0,0.95,13.75,17.0,8.54,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,6,45,12.5,1.5,0.95,7.1,1.0,0.0,0.0
2018,12,8,7,0,25.0,3.0,0.9,7.1,2.0,0.0,0.0
2018,12,8,7,15,153.5,13.5,0.95,7.8,22.0,108.33,0.0
2018,12,8,7,30,282.0,24.0,1.0,8.5,42.0,242.29,99.75
2018,12,8,7,45,294.5,35.5,1.0,9.15,67.5,277.62,220.2
2018,12,8,8,0,307.0,47.0,1.0,9.8,93.0,297.91,245.77
2018,12,8,8,15,404.5,55.5,1.05,10.45,135.5,376.44,313.02
2018,12,8,8,30,502.0,64.0,1.1,11.1,178.0,451.85,374.79
2018,12,8,8,45,625.5,61.5,1.2,11.7,230.5,530.17,437.21
2018,12,8,9,0,749.0,59.0,1.3,12.3,283.0,601.08,491.65
2018,12,8,9,15,789.0,59.5,1.3,13.1,322.0,620.24,503.6
2018,12,8,9,30,829.0,60.0,1.3,13.9,361.0,635.63,512.45
2018,12,8,9,45,847.0,62.5,1.35,14.75,392.5,635.23,509.23
2018,12,8,10,0,865.0,65.0,1.4,15.6,424.0,626.59,499.85
2018,12,8,10,15,877.0,66.0,1.4,16.0,449.0,613.96,487.66
2018,12,8,10,30,889.0,67.0,1.4,16.4,474.0,597.93,472.69
2018,12,8,10,45,896.5,68.0,1.4,16.75,492.0,575.97,453.08
2018,12,8,11,0,904.0,69.0,1.4,17.1,510.0,550.81,430.71
2018,12,8,11,15,908.0,70.0,1.35,17.3,521.0,520.79,404.18
2018,12,8,11,30,912.0,71.0,1.3,17.5,532.0,487.92,374.94
2018,12,8,11,45,912.0,71.5,1.25,17.65,535.0,450.19,341.45
2018,12,8,12,0,912.0,72.0,1.2,17.8,538.0,410.19,305.5
2018,12,8,12,15,907.5,72.5,1.15,17.9,533.0,366.61,266.23
2018,12,8,12,30,903.0,73.0,1.1,18.0,528.0,321.48,225.29
2018,12,8,12,45,895.0,73.0,1.05,18.05,515.0,273.77,182.57
2018,12,8,13,0,887.0,73.0,1.0,18.1,502.0,225.28,140.46
2018,12,8,13,15,876.5,72.0,0.95,18.05,482.0,175.11,100.52
2018,12,8,13,30,866.0,71.0,0.9,18.0,462.0,119.2,63.06
2018,12,8,13,45,830.0,73.5,0.85,17.95,431.0,70.6,46.07
2018,12,8,14,0,794.0,76.0,0.8,17.9,400.0,62.76,49.55
2018,12,8,14,15,783.5,72.0,0.7,17.75,370.5,60.11,47.36
2018,12,8,14,30,773.0,68.0,0.6,17.6,341.0,57.43,45.11
2018,12,8,14,45,750.0,64.0,0.5,17.4,305.5,54.59,42.71
2018,12,8,15,0,727.0,60.0,0.4,17.2,270.0,51.75,40.25
2018,12,8,15,15,675.5,56.0,0.4,17.2,228.5,48.69,37.49
2018,12,8,15,30,624.0,52.0,0.4,17.2,187.0,41.93,31.38
2018,12,8,15,45,540.0,46.0,0.25,16.25,144.5,37.39,27.22
2018,12,8,16,0,456.0,40.0,0.1,15.3,102.0,32.93,22.91
2018,12,8,16,15,318.5,30.5,0.2,14.95,66.0,25.28,14.63
2018,12,8,16,30,181.0,21.0,0.3,14.6,30.0,17.65,0.0
2018,12,8,16,45,90.5,10.5,0.35,14.25,15.0,8.96,0.0
