Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,17,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,6,45,9.5,1.5,1.0,9.15,1.0,0.0,0.0
2018,12,9,7,0,19.0,3.0,1.0,9.2,2.0,0.0,0.0
2018,12,9,7,15,32.5,12.0,0.95,9.55,13.0,30.69,0.0
2018,12,9,7,30,46.0,21.0,0.9,9.9,24.0,61.6,16.6
2018,12,9,7,45,58.0,36.5,0.85,10.25,43.0,94.37,71.72
2018,12,9,8,0,70.0,52.0,0.8,10.6,62.0,118.96,95.94
2018,12,9,8,15,95.5,68.5,0.95,11.0,87.0,153.48,126.73
2018,12,9,8,30,121.0,85.0,1.1,11.4,112.0,187.2,156.14
2018,12,9,8,45,233.0,93.0,1.25,11.85,158.0,280.45,235.48
2018,12,9,9,0,345.0,101.0,1.4,12.3,204.0,375.06,312.98
2018,12,9,9,15,306.0,117.0,1.4,12.65,216.5,345.91,287.75
2018,12,9,9,30,267.0,133.0,1.4,13.0,229.0,330.89,274.11
2018,12,9,9,45,180.5,151.0,1.4,13.35,218.5,274.49,226.32
2018,12,9,10,0,94.0,169.0,1.4,13.7,208.0,221.12,180.84
2018,12,9,10,15,249.5,165.0,1.45,14.4,276.5,326.47,266.89
2018,12,9,10,30,405.0,161.0,1.5,15.1,345.0,412.79,333.55
2018,12,9,10,45,471.0,155.0,1.5,15.8,377.5,426.87,341.73
2018,12,9,11,0,537.0,149.0,1.5,16.5,410.0,435.79,345.74
2018,12,9,11,15,450.5,174.0,1.5,17.05,396.0,393.35,309.97
2018,12,9,11,30,364.0,199.0,1.5,17.6,382.0,347.63,272.41
2018,12,9,11,45,434.5,183.0,1.5,18.1,403.0,348.77,270.16
2018,12,9,12,0,505.0,167.0,1.5,18.6,424.0,337.35,256.93
2018,12,9,12,15,575.0,146.0,1.5,18.55,436.5,318.44,237.35
2018,12,9,12,30,645.0,125.0,1.5,18.5,449.0,288.62,208.1
2018,12,9,12,45,599.0,134.5,1.5,18.45,430.0,249.64,175.01
2018,12,9,13,0,553.0,144.0,1.5,18.4,411.0,211.22,143.69
2018,12,9,13,15,464.0,156.0,1.45,18.05,374.0,174.53,118.09
2018,12,9,13,30,375.0,168.0,1.4,17.7,337.0,148.71,104.48
2018,12,9,13,45,288.0,165.5,1.3,17.35,291.0,119.57,91.39
2018,12,9,14,0,201.0,163.0,1.2,17.0,245.0,116.91,96.62
2018,12,9,14,15,278.0,143.0,1.15,16.6,246.5,101.41,83.51
2018,12,9,14,30,355.0,123.0,1.1,16.2,248.0,86.54,70.83
2018,12,9,14,45,310.5,113.0,1.0,15.8,214.0,82.89,67.83
2018,12,9,15,0,266.0,103.0,0.9,15.4,180.0,75.91,61.8
2018,12,9,15,15,206.0,91.0,0.9,15.4,145.5,67.39,54.22
2018,12,9,15,30,146.0,79.0,0.9,15.4,111.0,58.77,46.39
2018,12,9,15,45,160.5,63.5,0.85,14.5,91.5,48.06,36.73
2018,12,9,16,0,175.0,48.0,0.8,13.6,72.0,36.99,26.53
2018,12,9,16,15,127.5,33.5,0.85,13.35,47.5,26.09,15.37
2018,12,9,16,30,80.0,19.0,0.9,13.1,23.0,15.03,0.0
2018,12,9,16,45,40.0,9.5,0.9,12.85,11.5,8.11,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,45,4.0,0.5,1.15,8.6,0.5,0.0,0.0
2018,12,10,7,0,8.0,1.0,1.2,8.6,1.0,0.0,0.0
2018,12,10,7,15,77.0,11.5,1.3,8.85,16.0,58.14,0.0
2018,12,10,7,30,146.0,22.0,1.4,9.1,31.0,149.51,34.83
2018,12,10,7,45,214.5,34.5,1.45,9.35,59.5,222.81,175.02
2018,12,10,8,0,283.0,47.0,1.5,9.6,88.0,281.73,233.13
2018,12,10,8,15,326.0,59.0,1.55,9.95,120.5,323.48,270.96
2018,12,10,8,30,369.0,71.0,1.6,10.3,153.0,364.56,306.47
2018,12,10,8,45,356.0,86.5,1.65,10.7,178.0,370.65,311.48
2018,12,10,9,0,343.0,102.0,1.7,11.1,203.0,374.7,314.18
2018,12,10,9,15,373.5,111.5,1.8,11.6,234.5,399.05,333.37
2018,12,10,9,30,404.0,121.0,1.9,12.1,266.0,421.23,350.09
2018,12,10,9,45,414.5,131.5,2.0,12.6,291.5,429.06,354.76
2018,12,10,10,0,425.0,142.0,2.1,13.1,317.0,434.63,357.47
2018,12,10,10,15,449.5,146.5,2.2,13.6,341.5,440.16,360.17
2018,12,10,10,30,474.0,151.0,2.3,14.1,366.0,442.87,360.36
2018,12,10,10,45,509.0,149.0,2.4,14.6,388.0,442.02,357.61
2018,12,10,11,0,544.0,147.0,2.5,15.1,410.0,437.61,351.67
2018,12,10,11,15,473.5,169.0,2.5,15.35,401.5,400.17,319.59
2018,12,10,11,30,403.0,191.0,2.5,15.6,393.0,364.78,289.51
2018,12,10,11,45,488.0,171.0,2.5,15.9,417.5,360.78,282.99
2018,12,10,12,0,573.0,151.0,2.5,16.2,442.0,349.31,269.17
2018,12,10,12,15,571.0,150.0,2.5,16.25,438.0,317.42,240.09
2018,12,10,12,30,569.0,149.0,2.5,16.3,434.0,284.51,210.01
2018,12,10,12,45,624.5,130.5,2.5,16.35,436.5,252.83,178.88
2018,12,10,13,0,680.0,112.0,2.5,16.4,439.0,212.12,140.7
2018,12,10,13,15,674.5,109.0,2.5,16.25,423.0,169.57,106.03
2018,12,10,13,30,669.0,106.0,2.5,16.1,407.0,126.89,76.81
2018,12,10,13,45,611.5,110.0,2.45,16.0,373.0,88.1,62.34
2018,12,10,14,0,554.0,114.0,2.4,15.9,339.0,82.59,67.35
2018,12,10,14,15,653.0,89.5,2.4,15.65,334.5,66.52,53.41
2018,12,10,14,30,752.0,65.0,2.4,15.4,330.0,54.82,43.2
2018,12,10,14,45,722.5,62.0,2.35,15.15,294.5,52.7,41.42
2018,12,10,15,0,693.0,59.0,2.3,14.9,259.0,50.63,39.61
2018,12,10,15,15,648.5,55.0,2.3,14.9,220.0,47.62,36.86
2018,12,10,15,30,604.0,51.0,2.3,14.9,181.0,41.0,30.81
2018,12,10,15,45,537.5,44.5,1.8,13.8,141.5,36.12,26.33
2018,12,10,16,0,471.0,38.0,1.3,12.7,102.0,31.24,21.63
2018,12,10,16,15,313.5,29.0,1.25,12.05,65.0,23.91,13.72
2018,12,10,16,30,156.0,20.0,1.2,11.4,28.0,15.62,0.0
2018,12,10,16,45,78.0,10.0,1.15,10.8,14.0,8.54,0.0
2018,12,10,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,11,7,15,150.5,11.5,0.95,7.85,20.0,104.06,0.0
2018,12,11,7,30,301.0,23.0,0.9,8.2,40.0,248.02,35.51
2018,12,11,7,45,429.0,30.5,0.85,8.55,78.5,359.87,279.35
2018,12,11,8,0,557.0,38.0,0.8,8.9,117.0,447.06,363.86
2018,12,11,8,15,625.0,43.0,0.85,9.45,159.0,502.26,411.95
2018,12,11,8,30,693.0,48.0,0.9,10.0,201.0,554.94,455.11
2018,12,11,8,45,736.0,51.5,0.95,10.55,242.0,586.25,479.82
2018,12,11,9,0,779.0,55.0,1.0,11.1,283.0,614.41,500.88
2018,12,11,9,15,806.0,57.5,1.3,12.0,320.0,627.22,510.83
2018,12,11,9,30,833.0,60.0,1.6,12.9,357.0,636.53,517.27
2018,12,11,9,45,850.5,62.5,1.9,13.75,388.5,636.0,515.61
2018,12,11,10,0,868.0,65.0,2.2,14.6,420.0,631.86,510.66
2018,12,11,10,15,880.5,66.5,2.3,14.95,445.5,615.71,496.23
2018,12,11,10,30,893.0,68.0,2.4,15.3,471.0,600.71,482.24
2018,12,11,10,45,901.5,68.5,2.55,15.7,489.5,578.91,462.79
2018,12,11,11,0,910.0,69.0,2.7,16.1,508.0,553.87,440.36
2018,12,11,11,15,914.0,69.5,2.75,16.3,519.0,523.44,413.24
2018,12,11,11,30,918.0,70.0,2.8,16.5,530.0,490.17,383.27
2018,12,11,11,45,919.5,70.0,2.9,16.65,533.5,452.65,349.44
2018,12,11,12,0,921.0,70.0,3.0,16.8,537.0,412.75,312.88
2018,12,11,12,15,919.0,70.0,3.05,16.9,532.5,369.46,272.92
2018,12,11,12,30,917.0,70.0,3.1,17.0,528.0,324.39,231.01
2018,12,11,12,45,912.0,69.5,3.15,17.05,516.5,276.6,187.12
2018,12,11,13,0,907.0,69.0,3.2,17.1,505.0,227.72,143.57
2018,12,11,13,15,898.0,67.5,3.15,17.05,485.5,176.64,101.85
2018,12,11,13,30,889.0,66.0,3.1,17.0,466.0,125.33,67.25
2018,12,11,13,45,875.5,65.0,3.05,16.9,440.0,74.22,47.22
2018,12,11,14,0,862.0,64.0,3.0,16.8,414.0,54.4,42.45
2018,12,11,14,15,842.5,62.0,2.9,16.55,382.0,52.98,41.32
2018,12,11,14,30,823.0,60.0,2.8,16.3,350.0,51.58,40.19
2018,12,11,14,45,794.5,57.0,2.7,16.1,312.5,49.32,38.26
2018,12,11,15,0,766.0,54.0,2.6,15.9,275.0,47.07,36.29
2018,12,11,15,15,723.0,50.5,2.6,15.9,234.5,44.3,33.77
2018,12,11,15,30,680.0,47.0,2.6,15.9,194.0,41.59,31.2
2018,12,11,15,45,612.5,41.5,1.9,14.2,152.0,37.01,27.07
2018,12,11,16,0,545.0,36.0,1.2,12.5,110.0,32.48,22.74
2018,12,11,16,15,417.5,28.5,1.2,11.95,73.0,23.74,13.62
2018,12,11,16,30,290.0,21.0,1.2,11.4,36.0,17.78,0.0
2018,12,11,16,45,145.0,10.5,1.2,10.85,18.0,8.96,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,7,15,41.0,10.5,1.15,10.95,12.5,34.58,0.0
2018,12,12,7,30,82.0,21.0,1.3,11.4,25.0,94.07,0.0
2018,12,12,7,45,240.5,32.5,1.4,11.9,62.5,236.76,181.89
2018,12,12,8,0,399.0,44.0,1.5,12.4,100.0,356.31,290.43
2018,12,12,8,15,463.5,51.0,1.75,12.75,137.0,409.14,337.67
2018,12,12,8,30,528.0,58.0,2.0,13.1,174.0,460.4,381.69
2018,12,12,8,45,507.5,70.5,2.25,13.45,199.5,458.38,381.06
2018,12,12,9,0,487.0,83.0,2.5,13.8,225.0,453.96,377.64
2018,12,12,9,15,533.0,88.5,2.6,14.15,262.0,484.44,401.58
2018,12,12,9,30,579.0,94.0,2.7,14.5,299.0,511.75,422.05
2018,12,12,9,45,666.0,87.5,2.8,14.9,343.5,548.7,449.9
2018,12,12,10,0,753.0,81.0,2.9,15.3,388.0,577.75,470.81
2018,12,12,10,15,790.5,79.0,2.95,15.7,419.0,579.32,469.46
2018,12,12,10,30,828.0,77.0,3.0,16.1,450.0,576.48,464.5
2018,12,12,10,45,830.0,79.5,3.1,16.55,466.0,554.24,444.24
2018,12,12,11,0,832.0,82.0,3.2,17.0,482.0,529.17,421.53
2018,12,12,11,15,867.5,76.0,3.15,17.25,501.5,509.12,402.14
2018,12,12,11,30,903.0,70.0,3.1,17.5,521.0,483.75,377.86
2018,12,12,11,45,911.5,68.5,3.1,17.75,526.5,448.36,345.3
2018,12,12,12,0,920.0,67.0,3.1,18.0,532.0,410.12,309.74
2018,12,12,12,15,914.5,68.0,3.1,18.05,527.5,366.8,269.96
2018,12,12,12,30,909.0,69.0,3.1,18.1,523.0,321.97,228.52
2018,12,12,12,45,899.0,70.0,3.1,18.15,510.5,274.76,185.44
2018,12,12,13,0,889.0,71.0,3.1,18.2,498.0,226.86,143.07
2018,12,12,13,15,880.0,70.0,3.1,18.05,479.0,177.08,102.55
2018,12,12,13,30,871.0,69.0,3.1,17.9,460.0,127.05,68.84
2018,12,12,13,45,857.0,68.0,3.05,17.8,434.5,70.62,43.54
2018,12,12,14,0,843.0,67.0,3.0,17.7,409.0,56.45,44.09
2018,12,12,14,15,823.0,64.5,2.85,17.4,377.0,54.7,42.69
2018,12,12,14,30,803.0,62.0,2.7,17.1,345.0,52.96,41.27
2018,12,12,14,45,774.0,59.0,2.6,16.8,308.0,50.74,39.4
2018,12,12,15,0,745.0,56.0,2.5,16.5,271.0,48.55,37.51
2018,12,12,15,15,694.5,53.0,2.5,16.5,230.0,46.23,35.38
2018,12,12,15,30,644.0,50.0,2.5,16.5,189.0,44.02,33.25
2018,12,12,15,45,580.5,43.5,1.8,14.8,148.5,38.66,28.45
2018,12,12,16,0,517.0,37.0,1.1,13.1,108.0,30.55,21.01
2018,12,12,16,15,384.5,29.5,1.1,12.55,71.5,24.53,14.27
2018,12,12,16,30,252.0,22.0,1.1,12.0,35.0,18.65,0.0
2018,12,12,16,45,126.0,11.0,1.1,11.5,17.5,9.39,0.0
2018,12,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,7,15,133.0,10.5,1.4,7.0,17.5,91.91,0.0
2018,12,13,7,30,266.0,21.0,1.5,7.9,35.0,221.24,0.0
2018,12,13,7,45,393.5,29.0,1.6,8.8,71.5,334.11,257.1
2018,12,13,8,0,521.0,37.0,1.7,9.7,108.0,429.45,351.6
2018,12,13,8,15,590.5,42.0,1.85,10.35,149.0,476.61,395.11
2018,12,13,8,30,660.0,47.0,2.0,11.0,190.0,530.17,440.54
2018,12,13,8,45,704.0,50.5,2.15,11.65,230.0,562.22,466.86
2018,12,13,9,0,748.0,54.0,2.3,12.3,270.0,591.27,489.45
2018,12,13,9,15,777.0,56.5,2.3,13.0,306.5,605.78,498.9
2018,12,13,9,30,806.0,59.0,2.3,13.7,343.0,616.88,505.07
2018,12,13,9,45,826.0,61.5,2.3,14.35,375.0,618.54,503.58
2018,12,13,10,0,846.0,64.0,2.3,15.0,407.0,616.6,499.05
2018,12,13,10,15,859.0,65.0,2.35,15.6,432.0,600.85,484.24
2018,12,13,10,30,872.0,66.0,2.4,16.2,457.0,586.34,470.03
2018,12,13,10,45,879.5,67.5,2.45,16.85,475.5,565.9,450.86
2018,12,13,11,0,887.0,69.0,2.5,17.5,494.0,542.29,428.92
2018,12,13,11,15,891.0,69.5,2.5,17.85,505.0,512.82,402.4
2018,12,13,11,30,895.0,70.0,2.5,18.2,516.0,480.57,373.2
2018,12,13,11,45,896.5,70.0,2.5,18.55,519.5,444.14,340.15
2018,12,13,12,0,898.0,70.0,2.5,18.9,523.0,405.36,304.58
2018,12,13,12,15,893.0,70.5,2.5,19.1,518.5,362.71,265.61
2018,12,13,12,30,888.0,71.0,2.5,19.3,514.0,318.56,225.03
2018,12,13,12,45,879.0,72.0,2.45,19.5,502.0,272.59,183.21
2018,12,13,13,0,870.0,73.0,2.4,19.7,490.0,225.86,142.03
2018,12,13,13,15,860.5,72.0,2.4,19.75,471.5,172.1,98.49
2018,12,13,13,30,851.0,71.0,2.4,19.8,453.0,122.37,64.88
2018,12,13,13,45,836.0,69.5,2.4,19.85,427.0,72.23,44.04
2018,12,13,14,0,821.0,68.0,2.4,19.9,401.0,56.96,44.13
2018,12,13,14,15,800.0,66.0,2.15,19.65,369.5,55.61,43.08
2018,12,13,14,30,779.0,64.0,1.9,19.4,338.0,54.3,42.05
2018,12,13,14,45,748.0,61.0,1.7,19.1,301.5,52.13,40.24
2018,12,13,15,0,717.0,58.0,1.5,18.8,265.0,49.98,38.41
2018,12,13,15,15,672.0,54.0,1.5,18.8,225.5,46.92,35.65
2018,12,13,15,30,627.0,50.0,1.5,18.8,186.0,43.9,32.84
2018,12,13,15,45,558.5,44.5,1.3,17.15,146.0,36.2,26.03
2018,12,13,16,0,490.0,39.0,1.1,15.5,106.0,32.16,22.17
2018,12,13,16,15,363.0,30.5,1.15,15.0,70.0,25.35,14.79
2018,12,13,16,30,236.0,22.0,1.2,14.5,34.0,18.6,0.0
2018,12,13,16,45,118.0,11.0,1.25,14.0,17.0,9.39,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,14,7,15,9.0,8.0,2.8,12.75,8.5,12.43,0.0
2018,12,14,7,30,18.0,16.0,2.9,13.0,17.0,34.13,0.0
2018,12,14,7,45,16.0,31.5,3.0,13.2,33.0,48.65,32.19
2018,12,14,8,0,14.0,47.0,3.1,13.4,49.0,63.98,47.92
2018,12,14,8,15,26.0,64.0,3.25,13.65,69.0,89.85,70.9
2018,12,14,8,30,38.0,81.0,3.4,13.9,89.0,114.79,92.82
2018,12,14,8,45,22.5,68.5,3.5,14.15,73.5,81.43,64.56
2018,12,14,9,0,7.0,56.0,3.6,14.4,58.0,51.07,38.35
2018,12,14,9,15,3.5,51.0,3.65,14.55,52.0,44.51,32.65
2018,12,14,9,30,0.0,46.0,3.7,14.7,46.0,38.03,26.97
2018,12,14,9,45,4.0,73.0,3.8,14.85,74.5,63.15,48.39
2018,12,14,10,0,8.0,100.0,3.9,15.0,103.0,89.87,70.93
2018,12,14,10,15,64.5,115.0,3.95,15.1,143.5,142.92,116.21
2018,12,14,10,30,121.0,130.0,4.0,15.2,184.0,196.1,160.55
2018,12,14,10,45,112.5,143.5,4.1,15.3,195.5,198.78,161.87
2018,12,14,11,0,104.0,157.0,4.2,15.4,207.0,201.02,162.95
2018,12,14,11,15,237.5,176.0,4.2,15.4,293.0,284.29,230.2
2018,12,14,11,30,371.0,195.0,4.2,15.4,379.0,348.58,279.47
2018,12,14,11,45,289.0,202.5,4.15,15.45,346.5,301.62,240.18
2018,12,14,12,0,207.0,210.0,4.1,15.5,314.0,256.32,203.11
2018,12,14,12,15,182.0,216.0,4.05,15.55,307.0,239.38,188.51
2018,12,14,12,30,157.0,222.0,4.0,15.6,300.0,223.73,175.23
2018,12,14,12,45,189.0,212.5,3.95,15.65,304.5,211.91,163.38
2018,12,14,13,0,221.0,203.0,3.9,15.7,309.0,197.02,148.96
2018,12,14,13,15,216.0,190.5,3.8,15.7,291.0,171.96,128.52
2018,12,14,13,30,211.0,178.0,3.7,15.7,273.0,147.57,110.34
2018,12,14,13,45,307.0,154.0,3.55,15.75,283.5,115.18,87.21
2018,12,14,14,0,403.0,130.0,3.4,15.8,294.0,90.05,73.92
2018,12,14,14,15,361.0,129.5,3.1,15.7,267.5,90.08,74.1
2018,12,14,14,30,319.0,129.0,2.8,15.6,241.0,93.18,76.93
2018,12,14,14,45,326.5,110.5,2.45,15.5,215.0,78.65,64.24
2018,12,14,15,0,334.0,92.0,2.1,15.4,189.0,66.71,53.74
2018,12,14,15,15,246.5,82.0,2.1,15.4,148.0,61.75,49.27
2018,12,14,15,30,159.0,72.0,2.1,15.4,107.0,54.18,42.37
2018,12,14,15,45,201.5,55.5,1.55,14.6,90.0,41.55,31.02
2018,12,14,16,0,244.0,39.0,1.0,13.8,73.0,29.93,20.43
2018,12,14,16,15,215.0,30.0,1.0,13.45,52.0,23.26,13.28
2018,12,14,16,30,186.0,21.0,1.0,13.1,31.0,17.56,0.0
2018,12,14,16,45,93.0,10.5,1.0,12.75,15.5,8.96,0.0
2018,12,14,17,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,7,15,54.5,9.5,1.5,9.55,12.0,41.98,0.0
2018,12,15,7,30,109.0,19.0,1.6,9.8,24.0,116.74,0.0
2018,12,15,7,45,154.0,33.0,1.65,10.1,48.5,182.33,136.01
2018,12,15,8,0,199.0,47.0,1.7,10.4,73.0,226.32,185.2
2018,12,15,8,15,335.0,54.5,1.7,10.75,117.5,322.59,269.25
2018,12,15,8,30,471.0,62.0,1.7,11.1,162.0,425.08,354.98
2018,12,15,8,45,605.0,58.5,1.7,11.5,214.0,509.14,423.23
2018,12,15,9,0,739.0,55.0,1.7,11.9,266.0,585.7,483.13
2018,12,15,9,15,760.0,59.0,1.65,12.5,300.5,596.94,489.42
2018,12,15,9,30,781.0,63.0,1.6,13.1,335.0,604.92,493.04
2018,12,15,9,45,654.0,91.5,1.6,13.7,333.5,545.21,443.56
2018,12,15,10,0,527.0,120.0,1.6,14.3,332.0,474.88,386.27
2018,12,15,10,15,508.0,132.5,1.6,14.95,347.5,461.33,373.54
2018,12,15,10,30,489.0,145.0,1.6,15.6,363.0,446.2,359.13
2018,12,15,10,45,610.0,123.0,1.6,16.3,406.5,478.82,382.06
2018,12,15,11,0,731.0,101.0,1.6,17.0,450.0,497.18,392.6
2018,12,15,11,15,811.5,85.5,1.55,17.4,481.5,492.69,385.05
2018,12,15,11,30,892.0,70.0,1.5,17.8,513.0,480.35,370.69
2018,12,15,11,45,876.5,74.0,1.4,18.2,512.0,440.98,335.51
2018,12,15,12,0,861.0,78.0,1.3,18.6,511.0,399.66,298.55
2018,12,15,12,15,700.5,115.0,1.2,18.75,465.5,336.55,247.92
2018,12,15,12,30,540.0,152.0,1.1,18.9,420.0,281.67,205.21
2018,12,15,12,45,494.5,159.0,1.05,19.05,400.5,245.26,174.87
2018,12,15,13,0,449.0,166.0,1.0,19.2,381.0,211.93,147.99
2018,12,15,13,15,541.5,138.0,0.95,19.2,387.5,175.85,114.9
2018,12,15,13,30,634.0,110.0,0.9,19.2,394.0,131.29,79.48
2018,12,15,13,45,562.0,116.0,0.9,19.25,357.5,95.27,65.51
2018,12,15,14,0,490.0,122.0,0.9,19.3,321.0,85.83,69.14
2018,12,15,14,15,611.0,92.0,0.85,19.1,320.5,67.93,53.85
2018,12,15,14,30,732.0,62.0,0.8,18.9,320.0,52.22,40.31
2018,12,15,14,45,706.5,60.5,0.8,18.7,288.0,51.32,39.61
2018,12,15,15,0,681.0,59.0,0.8,18.5,256.0,50.5,38.93
2018,12,15,15,15,628.0,56.0,0.8,18.5,217.0,44.34,33.46
2018,12,15,15,30,575.0,53.0,0.8,18.5,178.0,42.39,31.59
2018,12,15,15,45,535.5,44.5,0.75,17.25,141.5,36.06,25.93
2018,12,15,16,0,496.0,36.0,0.7,16.0,105.0,29.57,19.94
2018,12,15,16,15,368.5,29.0,0.75,15.5,70.0,23.99,13.8
2018,12,15,16,30,241.0,22.0,0.8,15.0,35.0,18.56,0.0
2018,12,15,16,45,120.5,11.0,0.85,14.55,17.5,9.39,0.0
2018,12,15,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,7,15,41.5,8.5,1.4,10.55,10.5,33.0,0.0
2018,12,16,7,30,83.0,17.0,1.7,11.2,21.0,95.87,0.0
2018,12,16,7,45,123.0,32.0,2.0,11.8,44.5,145.14,105.81
2018,12,16,8,0,163.0,47.0,2.3,12.4,68.0,187.94,152.52
2018,12,16,8,15,198.0,61.5,2.45,12.9,96.5,226.39,187.66
2018,12,16,8,30,233.0,76.0,2.6,13.4,125.0,264.35,220.94
2018,12,16,8,45,272.5,88.0,2.75,13.85,156.5,300.89,252.15
2018,12,16,9,0,312.0,100.0,2.9,14.3,188.0,351.06,293.23
2018,12,16,9,15,255.5,116.5,3.0,14.85,195.0,312.06,259.86
2018,12,16,9,30,199.0,133.0,3.1,15.4,202.0,287.03,237.62
2018,12,16,9,45,120.0,141.5,3.25,15.95,184.0,225.85,185.48
2018,12,16,10,0,41.0,150.0,3.4,16.5,166.0,168.44,136.19
2018,12,16,10,15,56.5,166.0,3.45,16.85,190.0,190.43,154.1
2018,12,16,10,30,72.0,182.0,3.5,17.2,214.0,211.02,170.45
2018,12,16,10,45,51.0,169.5,3.55,17.55,192.5,181.72,145.71
2018,12,16,11,0,30.0,157.0,3.6,17.9,171.0,154.91,123.21
2018,12,16,11,15,15.5,128.5,3.55,18.05,135.5,115.36,90.47
2018,12,16,11,30,1.0,100.0,3.5,18.2,100.0,83.68,64.21
2018,12,16,11,45,1.0,99.5,3.45,18.4,100.0,83.11,63.69
2018,12,16,12,0,1.0,99.0,3.4,18.6,100.0,82.56,63.17
2018,12,16,12,15,2.0,105.5,3.25,18.5,106.5,88.06,67.71
2018,12,16,12,30,3.0,112.0,3.1,18.4,113.0,93.32,72.04
2018,12,16,12,45,39.5,142.5,2.95,18.3,161.0,125.13,96.89
2018,12,16,13,0,76.0,173.0,2.8,18.2,209.0,150.58,115.97
2018,12,16,13,15,53.5,165.0,2.75,18.1,190.0,135.41,104.55
2018,12,16,13,30,31.0,157.0,2.7,18.0,171.0,122.62,95.43
2018,12,16,13,45,22.5,130.5,2.65,17.85,140.5,100.88,78.5
2018,12,16,14,0,14.0,104.0,2.6,17.7,110.0,84.09,68.17
2018,12,16,14,15,7.5,78.0,2.45,17.45,81.0,64.42,51.18
2018,12,16,14,30,1.0,52.0,2.3,17.2,52.0,43.03,32.5
2018,12,16,14,45,17.0,54.5,2.2,16.95,59.5,45.29,34.57
2018,12,16,15,0,33.0,57.0,2.1,16.7,67.0,47.09,36.2
2018,12,16,15,15,16.5,42.0,2.1,16.7,47.0,35.31,25.72
2018,12,16,15,30,0.0,27.0,2.1,16.7,27.0,22.25,14.06
2018,12,16,15,45,0.0,22.0,2.0,15.95,22.0,18.12,10.31
2018,12,16,16,0,0.0,17.0,1.9,15.2,17.0,13.99,6.5
2018,12,16,16,15,0.5,12.0,1.95,15.05,12.0,9.87,2.38
2018,12,16,16,30,1.0,7.0,2.0,14.9,7.0,5.75,0.0
2018,12,16,16,45,0.5,3.5,2.1,14.75,3.5,2.99,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,17,7,15,104.0,10.5,1.5,11.2,15.0,73.39,0.0
2018,12,17,7,30,208.0,21.0,1.7,11.5,30.0,178.05,0.0
2018,12,17,7,45,343.0,29.5,1.9,11.75,65.0,300.15,219.24
2018,12,17,8,0,478.0,38.0,2.1,12.0,100.0,400.49,324.88
2018,12,17,8,15,555.0,43.5,2.1,12.2,140.5,459.71,378.63
2018,12,17,8,30,632.0,49.0,2.1,12.4,181.0,511.61,423.39
2018,12,17,8,45,681.5,52.5,2.15,12.55,221.5,547.9,453.73
2018,12,17,9,0,731.0,56.0,2.2,12.7,262.0,581.09,480.18
2018,12,17,9,15,757.0,59.5,2.2,13.05,298.0,595.29,490.11
2018,12,17,9,30,783.0,63.0,2.2,13.4,334.0,606.16,496.85
2018,12,17,9,45,799.0,66.5,2.2,13.7,365.0,607.06,495.5
2018,12,17,10,0,815.0,70.0,2.2,14.0,396.0,604.52,491.22
2018,12,17,10,15,831.5,71.5,2.2,14.35,422.5,596.5,482.46
2018,12,17,10,30,848.0,73.0,2.2,14.7,449.0,584.9,470.69
2018,12,17,10,45,860.0,73.5,2.2,15.05,468.5,566.09,453.15
2018,12,17,11,0,872.0,74.0,2.2,15.4,488.0,543.9,432.66
2018,12,17,11,15,853.5,79.0,2.15,15.55,492.5,507.99,401.43
2018,12,17,11,30,835.0,84.0,2.1,15.7,497.0,470.63,368.7
2018,12,17,11,45,861.0,79.5,2.1,15.85,508.5,441.53,341.52
2018,12,17,12,0,887.0,75.0,2.1,16.0,520.0,409.17,310.8
2018,12,17,12,15,883.5,75.0,2.1,16.0,516.0,367.19,272.4
2018,12,17,12,30,880.0,75.0,2.1,16.0,512.0,323.61,232.22
2018,12,17,12,45,872.0,75.5,2.1,16.0,500.5,274.75,187.91
2018,12,17,13,0,864.0,76.0,2.1,16.0,489.0,227.52,145.84
2018,12,17,13,15,794.0,84.5,2.15,16.0,453.0,177.64,107.2
2018,12,17,13,30,724.0,93.0,2.2,16.0,417.0,128.33,74.5
2018,12,17,13,45,625.0,105.5,2.2,16.0,374.5,91.42,61.25
2018,12,17,14,0,526.0,118.0,2.2,16.0,332.0,83.61,68.22
2018,12,17,14,15,462.0,117.0,2.15,15.9,294.5,82.86,67.69
2018,12,17,14,30,398.0,116.0,2.1,15.8,257.0,82.24,67.26
2018,12,17,14,45,251.0,114.0,2.05,15.75,199.5,82.97,67.97
2018,12,17,15,0,104.0,112.0,2.0,15.7,142.0,82.59,67.64
2018,12,17,15,15,73.0,92.5,2.0,15.7,112.0,69.37,55.91
2018,12,17,15,30,42.0,73.0,2.0,15.7,82.0,57.02,44.82
2018,12,17,15,45,42.0,58.0,1.5,14.5,65.5,45.88,34.86
2018,12,17,16,0,42.0,43.0,1.0,13.3,49.0,33.94,24.0
2018,12,17,16,15,42.0,30.5,1.0,12.85,34.5,24.38,14.43
2018,12,17,16,30,42.0,18.0,1.0,12.4,20.0,14.29,0.0
2018,12,17,16,45,21.0,9.0,1.05,12.0,10.0,7.68,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.35,8.75,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.25,8.65,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.2,8.6,0.0,0.0,0.0
2018,12,18,7,15,36.0,8.0,0.25,8.95,9.5,29.11,0.0
2018,12,18,7,30,72.0,16.0,0.3,9.3,19.0,86.12,0.0
2018,12,18,7,45,225.5,28.5,0.35,9.65,54.0,220.71,158.83
2018,12,18,8,0,379.0,41.0,0.4,10.0,89.0,337.72,272.38
2018,12,18,8,15,523.0,42.5,0.45,10.5,136.0,436.87,355.8
2018,12,18,8,30,667.0,44.0,0.5,11.0,183.0,529.42,430.16
2018,12,18,8,45,713.5,47.0,0.5,11.5,223.0,562.74,455.74
2018,12,18,9,0,760.0,50.0,0.5,12.0,263.0,593.13,478.11
2018,12,18,9,15,788.5,52.5,0.75,12.85,300.0,607.64,489.73
2018,12,18,9,30,817.0,55.0,1.0,13.7,337.0,618.78,498.02
2018,12,18,9,45,836.5,57.0,1.25,14.55,368.5,614.84,494.4
2018,12,18,10,0,856.0,59.0,1.5,15.4,400.0,612.85,491.52
2018,12,18,10,15,870.0,60.0,1.6,15.85,426.0,602.76,481.76
2018,12,18,10,30,884.0,61.0,1.7,16.3,452.0,589.23,469.1
2018,12,18,10,45,874.5,65.5,1.85,16.8,466.0,563.02,446.63
2018,12,18,11,0,865.0,70.0,2.0,17.3,480.0,534.37,421.9
2018,12,18,11,15,888.5,67.0,2.05,17.5,497.0,512.05,401.47
2018,12,18,11,30,912.0,64.0,2.1,17.7,514.0,485.79,377.25
2018,12,18,11,45,914.0,64.0,2.2,17.85,518.5,449.52,344.92
2018,12,18,12,0,916.0,64.0,2.3,18.0,523.0,410.81,309.86
2018,12,18,12,15,914.5,64.0,2.4,18.1,520.0,368.64,271.37
2018,12,18,12,30,913.0,64.0,2.5,18.2,517.0,324.62,230.78
2018,12,18,12,45,907.5,64.0,2.6,18.25,506.0,277.97,188.13
2018,12,18,13,0,902.0,64.0,2.7,18.3,495.0,230.22,145.53
2018,12,18,13,15,892.5,63.0,2.7,18.2,476.5,180.2,104.19
2018,12,18,13,30,883.0,62.0,2.7,18.1,458.0,129.94,69.01
2018,12,18,13,45,869.5,61.0,2.75,18.05,433.0,79.51,46.14
2018,12,18,14,0,856.0,60.0,2.8,18.0,408.0,57.64,45.06
2018,12,18,14,15,836.5,58.5,2.7,17.75,377.0,56.06,43.82
2018,12,18,14,30,817.0,57.0,2.6,17.5,346.0,49.15,37.84
2018,12,18,14,45,788.5,54.5,2.55,17.3,310.0,47.23,36.22
2018,12,18,15,0,760.0,52.0,2.5,17.1,274.0,45.33,34.57
2018,12,18,15,15,718.5,48.5,2.5,17.1,234.0,42.52,32.04
2018,12,18,15,30,677.0,45.0,2.5,17.1,194.0,39.75,29.45
2018,12,18,15,45,610.5,40.5,1.85,15.6,153.5,36.01,26.07
2018,12,18,16,0,544.0,36.0,1.2,14.1,113.0,32.36,22.56
2018,12,18,16,15,419.5,28.5,1.2,13.5,75.5,23.63,13.83
2018,12,18,16,30,295.0,21.0,1.2,12.9,38.0,17.63,0.0
2018,12,18,16,45,147.5,10.5,1.2,12.35,19.0,8.96,0.0
2018,12,18,17,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
