Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,21,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,19,7,15,78.0,8.5,0.55,10.6,12.0,55.47,0.0
2018,12,19,7,30,156.0,17.0,0.6,10.9,24.0,113.11,0.0
2018,12,19,7,45,314.5,27.0,0.65,11.2,60.5,277.41,196.19
2018,12,19,8,0,473.0,37.0,0.7,11.5,97.0,395.58,316.53
2018,12,19,8,15,530.0,43.0,0.8,11.85,133.5,442.01,359.49
2018,12,19,8,30,587.0,49.0,0.9,12.2,170.0,487.12,398.31
2018,12,19,8,45,504.5,68.0,1.0,12.55,187.5,451.96,371.7
2018,12,19,9,0,422.0,87.0,1.1,12.9,205.0,409.21,338.09
2018,12,19,9,15,549.5,81.5,1.3,13.4,256.5,487.15,400.83
2018,12,19,9,30,677.0,76.0,1.5,13.9,308.0,555.53,453.47
2018,12,19,9,45,598.0,97.5,1.7,14.45,316.5,516.38,420.77
2018,12,19,10,0,519.0,119.0,1.9,15.0,325.0,469.77,382.77
2018,12,19,10,15,656.5,99.5,2.05,15.45,377.5,524.13,424.47
2018,12,19,10,30,794.0,80.0,2.2,15.9,430.0,562.19,451.81
2018,12,19,10,45,780.0,86.5,2.3,16.4,443.0,536.72,429.03
2018,12,19,11,0,766.0,93.0,2.4,16.9,456.0,509.23,404.81
2018,12,19,11,15,799.0,88.0,2.5,17.15,475.0,491.86,388.33
2018,12,19,11,30,832.0,83.0,2.6,17.4,494.0,470.05,367.6
2018,12,19,11,45,813.5,89.5,2.65,17.7,494.0,433.22,334.74
2018,12,19,12,0,795.0,96.0,2.7,18.0,494.0,395.42,300.69
2018,12,19,12,15,808.0,92.5,2.65,18.05,495.0,358.59,266.45
2018,12,19,12,30,821.0,89.0,2.6,18.1,496.0,318.99,229.39
2018,12,19,12,45,850.0,79.5,2.6,18.15,493.5,275.44,188.42
2018,12,19,13,0,879.0,70.0,2.6,18.2,491.0,232.09,148.11
2018,12,19,13,15,822.0,76.0,2.45,18.15,458.0,177.22,104.76
2018,12,19,13,30,765.0,82.0,2.3,18.1,425.0,130.91,73.95
2018,12,19,13,45,794.0,74.5,2.15,18.0,413.5,82.18,48.88
2018,12,19,14,0,823.0,67.0,2.0,17.9,402.0,56.2,43.82
2018,12,19,14,15,782.0,68.0,1.8,17.65,367.0,56.94,44.61
2018,12,19,14,30,741.0,69.0,1.6,17.4,332.0,57.87,45.54
2018,12,19,14,45,729.5,64.0,1.4,17.2,300.5,54.35,42.52
2018,12,19,15,0,718.0,59.0,1.2,17.0,269.0,50.76,39.4
2018,12,19,15,15,669.0,55.0,1.2,17.0,228.5,47.68,36.62
2018,12,19,15,30,620.0,51.0,1.2,17.0,188.0,40.99,30.58
2018,12,19,15,45,525.5,45.5,0.9,15.85,144.5,36.76,26.73
2018,12,19,16,0,431.0,40.0,0.6,14.7,101.0,32.64,22.79
2018,12,19,16,15,365.0,31.5,0.6,14.25,70.5,26.1,15.91
2018,12,19,16,30,299.0,23.0,0.6,13.8,40.0,19.45,0.0
2018,12,19,16,45,149.5,11.5,0.65,13.35,20.0,9.82,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,20,7,15,19.0,6.0,0.5,11.55,7.0,16.85,0.0
2018,12,20,7,30,38.0,12.0,0.5,11.8,14.0,34.24,0.0
2018,12,20,7,45,61.5,28.5,0.45,12.05,35.0,85.5,56.68
2018,12,20,8,0,85.0,45.0,0.4,12.3,56.0,121.7,96.2
2018,12,20,8,15,153.0,59.5,0.5,12.7,87.5,194.25,159.04
2018,12,20,8,30,221.0,74.0,0.6,13.1,119.0,254.18,210.11
2018,12,20,8,45,263.5,86.0,0.7,13.55,151.0,292.76,242.41
2018,12,20,9,0,306.0,98.0,0.8,14.0,183.0,345.06,284.46
2018,12,20,9,15,343.0,107.5,0.85,14.3,215.0,374.31,307.32
2018,12,20,9,30,380.0,117.0,0.9,14.6,247.0,401.49,328.02
2018,12,20,9,45,384.0,128.5,0.9,14.95,270.5,407.16,330.82
2018,12,20,10,0,388.0,140.0,0.9,15.3,294.0,410.82,332.01
2018,12,20,10,15,330.5,160.0,0.9,15.7,297.0,372.24,299.88
2018,12,20,10,30,273.0,180.0,0.9,16.1,300.0,346.98,278.25
2018,12,20,10,45,321.5,180.5,0.95,16.5,328.0,361.87,288.88
2018,12,20,11,0,370.0,181.0,1.0,16.9,356.0,373.24,296.0
2018,12,20,11,15,373.5,185.0,1.05,17.1,365.5,361.73,285.26
2018,12,20,11,30,377.0,189.0,1.1,17.3,375.0,348.77,273.32
2018,12,20,11,45,433.0,178.5,1.2,17.5,394.0,349.55,271.39
2018,12,20,12,0,489.0,168.0,1.3,17.7,413.0,338.38,259.28
2018,12,20,12,15,412.0,180.5,1.3,17.8,386.0,295.99,224.68
2018,12,20,12,30,335.0,193.0,1.3,17.9,359.0,256.68,193.26
2018,12,20,12,45,278.5,199.5,1.25,18.0,335.5,226.72,169.37
2018,12,20,13,0,222.0,206.0,1.2,18.1,312.0,201.85,150.46
2018,12,20,13,15,182.0,199.0,1.15,18.0,284.0,175.21,130.64
2018,12,20,13,30,142.0,192.0,1.1,17.9,256.0,152.5,115.06
2018,12,20,13,45,113.5,179.5,1.05,17.8,229.0,131.1,101.21
2018,12,20,14,0,85.0,167.0,1.0,17.7,202.0,121.93,100.57
2018,12,20,14,15,80.5,151.5,0.85,17.35,182.5,111.89,92.21
2018,12,20,14,30,76.0,136.0,0.7,17.0,163.0,101.57,83.54
2018,12,20,14,45,97.0,126.5,0.6,16.65,157.5,92.24,75.65
2018,12,20,15,0,118.0,117.0,0.5,16.3,152.0,85.77,70.13
2018,12,20,15,15,102.0,101.5,0.5,16.3,128.5,75.19,60.82
2018,12,20,15,30,86.0,86.0,0.5,16.3,105.0,64.37,51.15
2018,12,20,15,45,68.0,69.0,0.65,15.4,82.0,52.36,40.43
2018,12,20,16,0,50.0,52.0,0.8,14.5,59.0,40.08,29.25
2018,12,20,16,15,43.5,36.0,0.8,14.25,40.5,28.24,17.75
2018,12,20,16,30,37.0,20.0,0.8,14.0,22.0,16.15,0.0
2018,12,20,16,45,29.0,11.5,0.8,13.7,12.0,9.82,0.0
2018,12,20,17,0,21.0,3.0,0.8,13.4,2.0,0.0,0.0
2018,12,20,17,15,10.5,1.5,0.75,13.3,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.2,12.05,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.25,11.85,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,7,15,28.0,7.5,0.95,11.8,8.5,6.4,0.0
2018,12,21,7,30,56.0,15.0,1.0,12.3,17.0,48.13,0.0
2018,12,21,7,45,178.0,28.0,1.05,12.75,47.5,187.33,127.3
2018,12,21,8,0,300.0,41.0,1.1,13.2,78.0,284.48,228.27
2018,12,21,8,15,466.0,42.0,1.25,13.7,124.5,397.96,325.06
2018,12,21,8,30,632.0,43.0,1.4,14.2,171.0,504.38,412.24
2018,12,21,8,45,679.5,46.0,1.6,14.7,210.5,538.54,440.45
2018,12,21,9,0,727.0,49.0,1.8,15.2,250.0,569.93,465.54
2018,12,21,9,15,758.0,52.0,1.95,15.65,287.0,587.22,478.45
2018,12,21,9,30,789.0,55.0,2.1,16.1,324.0,601.23,488.16
2018,12,21,9,45,810.0,57.0,2.3,16.5,356.0,604.0,489.1
2018,12,21,10,0,831.0,59.0,2.5,16.9,388.0,598.59,483.55
2018,12,21,10,15,846.0,60.5,2.4,17.2,414.5,590.49,474.47
2018,12,21,10,30,861.0,62.0,2.3,17.5,441.0,578.96,462.5
2018,12,21,10,45,816.0,76.0,2.25,17.75,447.5,547.21,434.91
2018,12,21,11,0,771.0,90.0,2.2,18.0,454.0,510.51,403.65
2018,12,21,11,15,813.0,83.0,2.25,18.25,475.5,495.64,389.12
2018,12,21,11,30,855.0,76.0,2.3,18.5,497.0,475.71,369.81
2018,12,21,11,45,878.0,71.0,2.35,18.75,507.0,444.58,341.21
2018,12,21,12,0,901.0,66.0,2.4,19.0,517.0,410.64,309.54
2018,12,21,12,15,826.5,83.5,2.45,19.05,495.5,359.12,265.53
2018,12,21,12,30,752.0,101.0,2.5,19.1,474.0,309.12,223.0
2018,12,21,12,45,640.0,124.5,2.55,19.15,437.5,261.23,184.16
2018,12,21,13,0,528.0,148.0,2.6,19.2,401.0,218.85,151.58
2018,12,21,13,15,638.0,120.5,2.6,19.1,415.0,184.24,118.06
2018,12,21,13,30,748.0,93.0,2.6,19.0,429.0,135.71,77.76
2018,12,21,13,45,781.5,82.0,2.55,18.85,416.5,90.43,54.28
2018,12,21,14,0,815.0,71.0,2.5,18.7,404.0,59.13,46.22
2018,12,21,14,15,697.0,82.5,2.6,18.45,352.0,61.77,48.67
2018,12,21,14,30,579.0,94.0,2.7,18.2,300.0,70.15,56.11
2018,12,21,14,45,431.0,99.5,2.75,17.95,244.0,72.0,57.83
2018,12,21,15,0,283.0,105.0,2.8,17.7,188.0,77.38,62.59
2018,12,21,15,15,184.5,94.0,2.8,17.7,145.0,69.24,55.38
2018,12,21,15,30,86.0,83.0,2.8,17.7,102.0,62.55,49.31
2018,12,21,15,45,71.0,67.0,2.05,16.5,80.5,51.14,39.19
2018,12,21,16,0,56.0,51.0,1.3,15.3,59.0,39.49,28.65
2018,12,21,16,15,46.0,36.0,1.2,14.75,41.0,28.29,17.82
2018,12,21,16,30,36.0,21.0,1.1,14.2,23.0,16.88,0.0
2018,12,21,16,45,26.5,12.0,1.05,13.6,12.5,10.24,0.0
2018,12,21,17,0,17.0,3.0,1.0,13.0,2.0,0.0,0.0
2018,12,21,17,15,8.5,1.5,1.0,12.7,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,22,7,15,102.0,8.5,0.7,9.6,12.5,7.26,0.0
2018,12,22,7,30,204.0,17.0,0.7,10.1,25.0,143.12,0.0
2018,12,22,7,45,345.5,26.5,0.7,10.6,60.0,293.95,198.17
2018,12,22,8,0,487.0,36.0,0.7,11.1,95.0,403.29,321.4
2018,12,22,8,15,564.0,41.0,0.85,11.6,135.5,454.56,369.57
2018,12,22,8,30,641.0,46.0,1.0,12.1,176.0,513.76,419.68
2018,12,22,8,45,690.5,49.5,1.2,12.6,216.5,550.27,450.31
2018,12,22,9,0,740.0,53.0,1.4,13.1,257.0,583.8,477.22
2018,12,22,9,15,743.5,59.5,1.5,13.55,288.5,587.05,479.02
2018,12,22,9,30,747.0,66.0,1.6,14.0,320.0,587.27,478.05
2018,12,22,9,45,644.0,90.0,1.7,14.5,324.0,538.93,438.37
2018,12,22,10,0,541.0,114.0,1.8,15.0,328.0,479.31,390.05
2018,12,22,10,15,588.0,113.0,1.85,15.35,359.5,498.23,403.43
2018,12,22,10,30,635.0,112.0,1.9,15.7,391.0,506.87,407.98
2018,12,22,10,45,678.0,108.0,1.9,16.0,417.5,505.67,404.57
2018,12,22,11,0,721.0,104.0,1.9,16.3,444.0,499.9,397.24
2018,12,22,11,15,700.0,109.0,1.65,16.5,446.0,466.57,367.7
2018,12,22,11,30,679.0,114.0,1.4,16.7,448.0,432.36,337.43
2018,12,22,11,45,703.0,110.0,1.1,16.9,459.0,408.21,314.01
2018,12,22,12,0,727.0,106.0,0.8,17.1,470.0,380.55,287.1
2018,12,22,12,15,799.5,92.0,0.85,17.1,490.5,359.04,264.76
2018,12,22,12,30,872.0,78.0,0.9,17.1,511.0,328.19,233.76
2018,12,22,12,45,840.0,81.5,0.9,17.15,491.5,278.97,190.8
2018,12,22,13,0,808.0,85.0,0.9,17.2,472.0,231.15,149.9
2018,12,22,13,15,712.5,100.5,1.0,17.1,433.0,180.8,112.23
2018,12,22,13,30,617.0,116.0,1.1,17.0,394.0,142.19,88.3
2018,12,22,13,45,601.5,111.5,1.15,16.95,370.5,100.84,66.23
2018,12,22,14,0,586.0,107.0,1.2,16.9,347.0,77.54,62.61
2018,12,22,14,15,499.0,113.0,1.2,16.75,306.5,80.52,65.39
2018,12,22,14,30,412.0,119.0,1.2,16.6,266.0,84.3,68.8
2018,12,22,14,45,304.0,111.5,1.2,16.45,214.0,81.88,66.79
2018,12,22,15,0,196.0,104.0,1.2,16.3,162.0,75.98,61.67
2018,12,22,15,15,113.5,80.0,1.2,16.3,112.5,61.77,49.12
2018,12,22,15,30,31.0,56.0,1.2,16.3,63.0,45.5,34.65
2018,12,22,15,45,25.5,45.0,1.0,15.2,50.0,36.9,26.96
2018,12,22,16,0,20.0,34.0,0.8,14.1,37.0,28.17,19.01
2018,12,22,16,15,23.0,24.0,0.85,13.65,26.5,20.11,11.19
2018,12,22,16,30,26.0,14.0,0.9,13.2,16.0,11.72,0.0
2018,12,22,16,45,22.5,8.5,0.95,12.7,9.0,7.26,0.0
2018,12,22,17,0,19.0,3.0,1.0,12.2,2.0,0.0,0.0
2018,12,22,17,15,9.5,1.5,0.95,12.0,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,23,7,15,32.0,7.0,0.8,8.6,8.0,5.97,0.0
2018,12,23,7,30,64.0,14.0,0.8,9.0,16.0,52.28,0.0
2018,12,23,7,45,62.0,29.0,0.8,9.4,33.5,87.57,55.53
2018,12,23,8,0,60.0,44.0,0.8,9.8,51.0,104.69,82.38
2018,12,23,8,15,81.0,60.5,0.85,10.3,74.0,136.17,111.26
2018,12,23,8,30,102.0,77.0,0.9,10.8,97.0,166.81,138.32
2018,12,23,8,45,154.5,90.5,1.0,11.3,129.0,213.46,178.68
2018,12,23,9,0,207.0,104.0,1.1,11.8,161.0,272.79,228.19
2018,12,23,9,15,148.5,114.0,1.2,12.45,158.0,226.26,188.35
2018,12,23,9,30,90.0,124.0,1.3,13.1,155.0,193.5,159.73
2018,12,23,9,45,138.0,139.0,1.4,13.75,191.0,236.0,194.94
2018,12,23,10,0,186.0,154.0,1.5,14.4,227.0,276.11,227.04
2018,12,23,10,15,340.0,147.5,1.55,14.85,292.5,365.74,299.08
2018,12,23,10,30,494.0,141.0,1.6,15.3,358.0,448.72,362.65
2018,12,23,10,45,512.5,144.0,1.65,15.75,377.5,444.19,356.42
2018,12,23,11,0,531.0,147.0,1.7,16.2,397.0,436.88,348.36
2018,12,23,11,15,607.5,130.5,1.8,16.55,424.0,442.21,350.0
2018,12,23,11,30,684.0,114.0,1.9,16.9,451.0,435.73,341.6
2018,12,23,11,45,655.5,123.0,1.95,17.2,448.5,401.23,311.38
2018,12,23,12,0,627.0,132.0,2.0,17.5,446.0,366.76,281.05
2018,12,23,12,15,729.0,105.0,2.15,17.7,468.5,345.86,258.72
2018,12,23,12,30,831.0,78.0,2.3,17.9,491.0,317.64,228.76
2018,12,23,12,45,846.0,73.0,2.4,18.05,486.0,274.63,188.6
2018,12,23,13,0,861.0,68.0,2.5,18.2,481.0,232.94,149.99
2018,12,23,13,15,817.5,75.0,2.5,18.15,456.0,181.72,108.55
2018,12,23,13,30,774.0,82.0,2.5,18.1,431.0,137.52,77.96
2018,12,23,13,45,770.0,77.0,2.55,18.1,408.5,89.11,52.05
2018,12,23,14,0,766.0,72.0,2.6,18.1,386.0,59.28,46.46
2018,12,23,14,15,759.5,67.5,2.5,17.85,359.5,56.23,43.93
2018,12,23,14,30,753.0,63.0,2.4,17.6,333.0,53.13,41.32
2018,12,23,14,45,698.5,63.5,2.3,17.3,294.0,53.56,41.79
2018,12,23,15,0,644.0,64.0,2.2,17.0,255.0,49.75,38.5
2018,12,23,15,15,630.0,57.0,2.2,17.0,222.0,44.98,34.24
2018,12,23,15,30,616.0,50.0,2.2,17.0,189.0,40.07,29.78
2018,12,23,15,45,546.5,44.5,1.65,15.45,149.0,35.93,26.08
2018,12,23,16,0,477.0,39.0,1.1,13.9,109.0,31.84,22.24
2018,12,23,16,15,379.5,31.5,1.1,13.35,75.5,25.99,16.19
2018,12,23,16,30,282.0,24.0,1.1,12.8,42.0,20.17,3.14
2018,12,23,16,45,154.5,13.5,1.1,12.3,22.0,11.52,0.0
2018,12,23,17,0,27.0,3.0,1.1,11.8,2.0,0.0,0.0
2018,12,23,17,15,13.5,1.5,1.1,11.7,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,24,7,15,10.0,3.5,0.5,11.45,4.0,0.0,0.0
2018,12,24,7,30,20.0,7.0,0.5,12.0,8.0,18.57,0.0
2018,12,24,7,45,183.5,20.5,0.5,12.55,41.5,180.89,116.33
2018,12,24,8,0,347.0,34.0,0.5,13.1,75.0,309.06,245.61
2018,12,24,8,15,472.0,39.5,0.45,13.7,119.5,398.91,321.64
2018,12,24,8,30,597.0,45.0,0.4,14.3,164.0,483.34,388.89
2018,12,24,8,45,405.5,56.5,0.35,14.85,145.5,372.54,302.42
2018,12,24,9,0,214.0,68.0,0.3,15.4,127.0,246.23,201.3
2018,12,24,9,15,114.0,86.0,0.7,15.95,118.0,168.9,138.23
2018,12,24,9,30,14.0,104.0,1.1,16.5,109.0,100.92,79.83
2018,12,24,9,45,26.5,126.5,1.45,17.0,136.5,138.58,111.23
2018,12,24,10,0,39.0,149.0,1.8,17.5,164.0,167.32,134.58
2018,12,24,10,15,24.5,151.5,2.0,17.65,161.0,148.21,118.31
2018,12,24,10,30,10.0,154.0,2.2,17.8,158.0,139.7,110.87
2018,12,24,10,45,8.0,154.0,2.4,17.95,157.5,136.82,108.29
2018,12,24,11,0,6.0,154.0,2.6,18.1,157.0,134.31,106.04
2018,12,24,11,15,34.0,177.0,2.75,18.15,194.0,173.05,137.61
2018,12,24,11,30,62.0,200.0,2.9,18.2,231.0,202.94,161.37
2018,12,24,11,45,52.5,199.5,3.0,18.3,226.0,193.14,153.0
2018,12,24,12,0,43.0,199.0,3.1,18.4,221.0,184.07,145.42
2018,12,24,12,15,26.0,183.5,3.15,18.2,196.5,159.57,125.74
2018,12,24,12,30,9.0,168.0,3.2,18.0,172.0,139.84,110.11
2018,12,24,12,45,51.5,177.0,3.3,17.85,201.5,155.21,121.26
2018,12,24,13,0,94.0,186.0,3.4,17.7,231.0,165.09,127.39
2018,12,24,13,15,135.5,189.5,3.35,17.45,252.0,163.93,124.56
2018,12,24,13,30,177.0,193.0,3.3,17.2,273.0,158.32,119.09
2018,12,24,13,45,130.5,161.5,3.25,16.95,219.0,122.74,94.18
2018,12,24,14,0,84.0,130.0,3.2,16.7,165.0,95.91,78.72
2018,12,24,14,15,53.5,115.0,3.1,16.45,136.5,89.2,73.08
2018,12,24,14,30,23.0,100.0,3.0,16.2,108.0,78.36,63.75
2018,12,24,14,45,52.5,84.5,2.9,15.95,100.5,67.55,54.36
2018,12,24,15,0,82.0,69.0,2.8,15.7,93.0,54.49,42.89
2018,12,24,15,15,85.0,56.5,2.8,15.7,78.5,45.37,34.77
2018,12,24,15,30,88.0,44.0,2.8,15.7,64.0,34.13,24.68
2018,12,24,15,45,44.0,32.5,2.4,15.15,42.5,26.87,18.13
2018,12,24,16,0,0.0,21.0,2.0,14.6,21.0,17.3,9.48
2018,12,24,16,15,6.5,14.5,2.0,14.5,15.0,12.26,4.64
2018,12,24,16,30,13.0,8.0,2.0,14.4,9.0,6.92,0.0
2018,12,24,16,45,13.0,4.5,2.0,14.25,5.0,3.84,0.0
2018,12,24,17,0,13.0,1.0,2.0,14.1,1.0,0.0,0.0
2018,12,24,17,15,6.5,0.5,2.1,14.05,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,25,7,15,43.5,5.5,2.6,8.35,7.0,0.0,0.0
2018,12,25,7,30,87.0,11.0,2.8,8.5,14.0,64.17,0.0
2018,12,25,7,45,258.0,23.0,2.95,8.65,50.0,231.93,150.4
2018,12,25,8,0,429.0,35.0,3.1,8.8,86.0,364.14,297.69
2018,12,25,8,15,517.5,41.5,3.25,9.1,127.5,431.97,361.56
2018,12,25,8,30,606.0,48.0,3.4,9.4,169.0,499.16,420.53
2018,12,25,8,45,656.5,52.0,3.5,9.7,209.0,530.92,448.55
2018,12,25,9,0,707.0,56.0,3.6,10.0,249.0,566.23,477.73
2018,12,25,9,15,735.5,60.5,3.75,10.5,286.0,584.22,491.43
2018,12,25,9,30,764.0,65.0,3.9,11.0,323.0,598.92,501.75
2018,12,25,9,45,782.0,68.5,4.05,11.5,355.0,602.16,502.4
2018,12,25,10,0,800.0,72.0,4.2,12.0,387.0,601.95,500.12
2018,12,25,10,15,817.5,73.5,4.3,12.4,414.0,595.65,492.81
2018,12,25,10,30,835.0,75.0,4.4,12.8,441.0,585.77,482.37
2018,12,25,10,45,848.0,75.5,4.5,13.25,461.5,568.63,465.8
2018,12,25,11,0,861.0,76.0,4.6,13.7,482.0,548.08,446.15
2018,12,25,11,15,868.0,76.5,4.65,13.95,495.0,521.12,421.17
2018,12,25,11,30,875.0,77.0,4.7,14.2,508.0,491.17,393.25
2018,12,25,11,45,878.0,77.0,4.8,14.45,513.5,456.11,360.74
2018,12,25,12,0,881.0,77.0,4.9,14.7,519.0,419.08,325.9
2018,12,25,12,15,881.0,77.5,4.95,14.75,517.5,378.12,287.4
2018,12,25,12,30,881.0,78.0,5.0,14.8,516.0,335.71,247.12
2018,12,25,12,45,876.0,77.5,5.05,14.9,506.0,289.37,203.62
2018,12,25,13,0,871.0,77.0,5.1,15.0,496.0,241.96,159.99
2018,12,25,13,15,865.5,75.5,5.1,15.0,479.5,192.78,117.37
2018,12,25,13,30,860.0,74.0,5.1,15.0,463.0,143.02,79.67
2018,12,25,13,45,849.0,72.0,5.15,15.0,439.5,92.25,51.95
2018,12,25,14,0,838.0,70.0,5.2,15.0,416.0,58.57,46.43
2018,12,25,14,15,822.0,67.5,5.05,14.8,386.0,56.89,45.06
2018,12,25,14,30,806.0,65.0,4.9,14.6,356.0,55.23,43.68
2018,12,25,14,45,781.0,62.0,4.8,14.45,320.5,53.08,41.85
2018,12,25,15,0,756.0,59.0,4.7,14.3,285.0,50.95,39.99
2018,12,25,15,15,714.5,55.0,4.7,14.3,245.0,47.87,37.19
2018,12,25,15,30,673.0,51.0,4.7,14.3,205.0,44.82,34.33
2018,12,25,15,45,609.5,46.0,3.9,13.25,164.0,40.79,30.63
2018,12,25,16,0,546.0,41.0,3.1,12.2,123.0,33.78,24.11
2018,12,25,16,15,394.5,33.5,2.85,11.55,82.5,27.71,17.92
2018,12,25,16,30,243.0,26.0,2.6,10.9,42.0,21.85,5.93
2018,12,25,16,45,134.0,14.5,2.35,10.3,22.0,12.38,0.0
2018,12,25,17,0,25.0,3.0,2.1,9.7,2.0,0.0,0.0
2018,12,25,17,15,12.5,1.5,2.0,9.45,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,7,15,25.0,6.5,1.35,7.75,7.5,0.0,0.0
2018,12,26,7,30,50.0,13.0,1.4,8.2,15.0,42.58,0.0
2018,12,26,7,45,100.5,27.5,1.5,8.65,37.5,120.77,74.35
2018,12,26,8,0,151.0,42.0,1.6,9.1,60.0,174.53,140.94
2018,12,26,8,15,233.5,53.5,1.75,9.7,94.0,255.03,212.55
2018,12,26,8,30,316.0,65.0,1.9,10.3,128.0,321.54,270.36
2018,12,26,8,45,351.5,77.0,2.0,10.9,161.0,356.56,300.17
2018,12,26,9,0,387.0,89.0,2.1,11.5,194.0,390.03,327.65
2018,12,26,9,15,437.5,94.5,2.3,12.05,229.5,423.69,354.88
2018,12,26,9,30,488.0,100.0,2.5,12.6,265.0,455.07,379.43
2018,12,26,9,45,611.5,90.5,2.7,13.15,317.5,520.98,431.27
2018,12,26,10,0,735.0,81.0,2.9,13.7,370.0,574.46,471.83
2018,12,26,10,15,602.5,105.0,3.05,14.0,352.5,501.8,411.77
2018,12,26,10,30,470.0,129.0,3.2,14.3,335.0,424.43,348.18
2018,12,26,10,45,275.5,162.0,3.35,14.6,284.0,320.46,262.14
2018,12,26,11,0,81.0,195.0,3.5,14.9,233.0,219.39,177.76
2018,12,26,11,15,296.5,176.5,3.6,15.05,321.5,319.04,258.7
2018,12,26,11,30,512.0,158.0,3.7,15.2,410.0,395.05,316.52
2018,12,26,11,45,672.0,122.0,3.8,15.35,457.0,411.02,324.63
2018,12,26,12,0,832.0,86.0,3.9,15.5,504.0,409.72,317.17
2018,12,26,12,15,807.5,93.0,3.85,15.5,497.0,368.61,279.56
2018,12,26,12,30,783.0,100.0,3.8,15.5,490.0,327.5,241.84
2018,12,26,12,45,831.0,87.5,3.7,15.5,494.5,288.43,203.4
2018,12,26,13,0,879.0,75.0,3.6,15.5,499.0,243.73,160.41
2018,12,26,13,15,871.5,74.0,3.55,15.45,482.0,194.32,117.86
2018,12,26,13,30,864.0,73.0,3.5,15.4,465.0,144.49,80.16
2018,12,26,13,45,851.0,71.5,3.45,15.3,441.0,93.81,52.25
2018,12,26,14,0,838.0,70.0,3.4,15.2,417.0,58.55,46.36
2018,12,26,14,15,818.5,68.0,3.25,14.95,386.5,57.22,45.33
2018,12,26,14,30,799.0,66.0,3.1,14.7,356.0,55.92,44.29
2018,12,26,14,45,771.0,63.0,3.0,14.5,320.0,53.77,42.46
2018,12,26,15,0,743.0,60.0,2.9,14.3,284.0,51.64,40.62
2018,12,26,15,15,701.5,56.5,2.9,14.3,244.5,49.02,38.23
2018,12,26,15,30,660.0,53.0,2.9,14.3,205.0,46.46,35.82
2018,12,26,15,45,593.0,47.5,2.15,12.75,163.5,38.56,28.75
2018,12,26,16,0,526.0,42.0,1.4,11.2,122.0,34.5,24.92
2018,12,26,16,15,413.0,34.0,1.3,10.8,84.5,28.17,18.48
2018,12,26,16,30,300.0,26.0,1.2,10.4,47.0,21.9,6.88
2018,12,26,16,45,160.0,14.0,1.15,9.95,24.5,11.95,0.0
2018,12,26,17,0,20.0,2.0,1.1,9.5,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.0,1.1,9.35,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,27,7,15,82.5,8.0,2.9,7.55,10.5,0.0,0.0
2018,12,27,7,30,165.0,16.0,3.0,7.8,21.0,117.56,0.0
2018,12,27,7,45,346.5,23.5,3.05,8.05,57.0,288.69,181.06
2018,12,27,8,0,528.0,31.0,3.1,8.3,93.0,416.36,339.63
2018,12,27,8,15,604.5,36.5,3.35,8.9,134.5,477.63,399.1
2018,12,27,8,30,681.0,42.0,3.6,9.5,176.0,537.21,451.67
2018,12,27,8,45,729.5,45.0,3.85,10.05,217.5,572.71,482.46
2018,12,27,9,0,778.0,48.0,4.1,10.6,259.0,605.3,509.43
2018,12,27,9,15,808.0,51.0,4.35,11.15,297.5,622.3,522.96
2018,12,27,9,30,838.0,54.0,4.6,11.7,336.0,630.4,528.62
2018,12,27,9,45,857.0,56.5,4.85,12.2,369.5,632.85,529.1
2018,12,27,10,0,876.0,59.0,5.1,12.7,403.0,631.81,526.33
2018,12,27,10,15,890.5,60.5,5.3,13.05,430.5,623.16,517.3
2018,12,27,10,30,905.0,62.0,5.5,13.4,458.0,610.95,505.08
2018,12,27,10,45,916.0,62.5,5.7,13.7,479.0,592.03,487.25
2018,12,27,11,0,927.0,63.0,5.9,14.0,500.0,569.67,466.21
2018,12,27,11,15,935.0,63.5,5.95,14.1,514.5,542.37,440.74
2018,12,27,11,30,943.0,64.0,6.0,14.2,529.0,511.87,412.07
2018,12,27,11,45,946.0,63.5,6.1,14.35,534.5,475.08,377.71
2018,12,27,12,0,949.0,63.0,6.2,14.5,540.0,435.68,340.46
2018,12,27,12,15,947.5,63.5,6.2,14.45,538.0,393.17,300.11
2018,12,27,12,30,946.0,64.0,6.2,14.4,536.0,348.67,257.53
2018,12,27,12,45,942.0,63.5,6.25,14.4,526.0,300.84,212.11
2018,12,27,13,0,938.0,63.0,6.3,14.4,516.0,251.67,166.29
2018,12,27,13,15,931.0,62.5,6.25,14.3,499.0,200.9,121.73
2018,12,27,13,30,924.0,62.0,6.2,14.2,482.0,149.48,82.18
2018,12,27,13,45,913.0,60.5,6.15,14.1,457.5,96.69,52.53
2018,12,27,14,0,902.0,59.0,6.1,14.0,433.0,57.56,45.71
2018,12,27,14,15,883.5,57.5,6.0,13.75,402.0,55.98,44.43
2018,12,27,14,30,865.0,56.0,5.9,13.5,371.0,54.34,43.08
2018,12,27,14,45,839.0,54.0,5.75,13.3,334.5,52.19,41.24
2018,12,27,15,0,813.0,52.0,5.6,13.1,298.0,45.66,35.44
2018,12,27,15,15,775.0,49.0,5.6,13.1,257.5,43.23,33.23
2018,12,27,15,30,737.0,46.0,5.6,13.1,217.0,40.84,30.97
2018,12,27,15,45,677.5,41.0,4.95,12.05,174.5,36.62,27.09
2018,12,27,16,0,618.0,36.0,4.3,11.0,132.0,32.42,23.08
2018,12,27,16,15,492.5,31.0,4.1,10.5,92.0,28.07,18.45
2018,12,27,16,30,367.0,26.0,3.9,10.0,52.0,21.97,7.72
2018,12,27,16,45,202.0,15.0,3.7,9.45,27.5,12.8,0.0
2018,12,27,17,0,37.0,4.0,3.5,8.9,3.0,0.0,0.0
2018,12,27,17,15,18.5,2.0,3.45,8.7,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,6.55,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.75,2.85,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,28,7,15,125.5,8.5,1.65,3.3,12.5,0.0,0.0
2018,12,28,7,30,251.0,17.0,1.8,4.2,25.0,172.61,0.0
2018,12,28,7,45,404.5,24.0,1.9,5.1,60.5,315.97,196.13
2018,12,28,8,0,558.0,31.0,2.0,6.0,96.0,436.24,355.68
2018,12,28,8,15,632.0,36.0,2.2,6.7,138.0,495.74,413.86
2018,12,28,8,30,706.0,41.0,2.4,7.4,180.0,553.28,464.35
2018,12,28,8,45,695.5,49.5,2.55,8.1,212.0,555.72,468.25
2018,12,28,9,0,685.0,58.0,2.7,8.8,244.0,555.32,468.17
2018,12,28,9,15,772.0,55.5,2.75,9.35,293.0,604.68,507.12
2018,12,28,9,30,859.0,53.0,2.8,9.9,342.0,643.85,536.52
2018,12,28,9,45,880.0,54.0,2.85,10.5,375.5,645.61,535.34
2018,12,28,10,0,901.0,55.0,2.9,11.1,409.0,643.84,531.26
2018,12,28,10,15,915.5,56.0,2.8,11.4,436.5,634.37,520.84
2018,12,28,10,30,930.0,57.0,2.7,11.7,464.0,621.3,507.37
2018,12,28,10,45,939.5,57.5,2.65,12.0,485.0,601.14,488.36
2018,12,28,11,0,949.0,58.0,2.6,12.3,506.0,577.56,466.36
2018,12,28,11,15,954.5,58.5,2.65,12.5,519.5,548.55,440.21
2018,12,28,11,30,960.0,59.0,2.7,12.7,533.0,516.44,411.0
2018,12,28,11,45,962.5,59.0,2.7,12.9,539.0,479.52,377.18
2018,12,28,12,0,965.0,59.0,2.7,13.1,545.0,439.95,340.46
2018,12,28,12,15,958.5,61.5,2.75,13.2,542.5,397.08,300.65
2018,12,28,12,30,952.0,64.0,2.8,13.3,540.0,352.48,258.79
2018,12,28,12,45,940.0,66.0,2.9,13.4,528.5,304.51,214.17
2018,12,28,13,0,928.0,68.0,3.0,13.5,517.0,255.8,169.56
2018,12,28,13,15,920.5,66.5,2.95,13.5,499.5,204.51,124.87
2018,12,28,13,30,913.0,65.0,2.9,13.5,482.0,152.7,84.92
2018,12,28,13,45,901.5,64.0,2.85,13.5,458.0,100.73,55.37
2018,12,28,14,0,890.0,63.0,2.8,13.5,434.0,60.28,48.21
2018,12,28,14,15,873.0,61.0,2.7,13.3,403.0,58.39,46.67
2018,12,28,14,30,856.0,59.0,2.6,13.1,372.0,56.44,45.04
2018,12,28,14,45,830.5,56.5,2.45,12.85,335.5,49.09,38.56
2018,12,28,15,0,805.0,54.0,2.3,12.6,299.0,47.2,36.93
2018,12,28,15,15,767.0,50.5,2.3,12.6,258.5,44.4,34.38
2018,12,28,15,30,729.0,47.0,2.3,12.6,218.0,41.62,31.77
2018,12,28,15,45,668.5,43.0,1.75,10.8,176.0,38.31,28.82
2018,12,28,16,0,608.0,39.0,1.2,9.0,134.0,35.1,25.76
2018,12,28,16,15,504.0,32.5,1.2,8.5,94.5,29.5,19.98
2018,12,28,16,30,400.0,26.0,1.2,8.0,55.0,21.98,8.61
2018,12,28,16,45,218.0,15.0,1.25,7.5,29.0,12.8,0.0
2018,12,28,17,0,36.0,4.0,1.3,7.0,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.25,6.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.45,7.65,0.0,0.0,0.0
